Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,12,0,390.0,265.0,3.5,12.0,561.0,698.54,557.44
2018,3,14,12,15,291.0,253.5,3.45,12.05,474.5,563.79,453.8
2018,3,14,12,30,192.0,242.0,3.4,12.1,388.0,452.13,365.82
2018,3,14,12,45,250.5,290.0,3.35,12.2,478.5,559.96,449.97
2018,3,14,13,0,309.0,338.0,3.3,12.3,569.0,665.32,528.97
2018,3,14,13,15,530.0,249.0,3.25,12.35,636.0,803.84,636.39
2018,3,14,13,30,751.0,160.0,3.2,12.4,703.0,919.92,721.69
2018,3,14,13,45,690.0,171.0,3.2,12.5,657.5,856.87,676.17
2018,3,14,14,0,629.0,182.0,3.2,12.6,612.0,793.1,630.75
2018,3,14,14,15,532.0,199.5,3.15,12.7,552.5,696.2,558.16
2018,3,14,14,30,435.0,217.0,3.1,12.8,493.0,612.68,494.07
2018,3,14,14,45,663.0,146.5,3.05,12.85,539.0,714.01,575.68
2018,3,14,15,0,891.0,76.0,3.0,12.9,585.0,771.54,619.44
2018,3,14,15,15,873.5,74.0,3.0,12.9,542.5,717.47,580.25
2018,3,14,15,30,856.0,72.0,3.0,12.9,500.0,662.29,538.87
2018,3,14,15,45,814.5,73.0,2.9,12.75,449.0,599.51,489.37
2018,3,14,16,0,773.0,74.0,2.8,12.6,398.0,533.02,435.81
2018,3,14,16,15,757.0,67.0,2.5,12.15,351.5,473.5,386.21
2018,3,14,16,30,741.0,60.0,2.2,11.7,305.0,414.12,334.93
2018,3,14,16,45,689.5,56.0,1.9,11.3,253.5,344.15,273.65
2018,3,14,17,0,638.0,52.0,1.6,10.9,202.0,278.91,214.93
2018,3,14,17,15,554.5,45.5,1.6,10.25,153.0,208.44,152.67
2018,3,14,17,30,471.0,39.0,1.6,9.6,104.0,147.0,98.47
2018,3,14,17,45,312.5,29.5,1.55,9.0,65.0,81.82,43.21
2018,3,14,18,0,154.0,20.0,1.5,8.4,26.0,28.67,0.0
2018,3,14,18,15,77.0,10.0,1.6,8.25,13.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.35,3.6,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.45,3.6,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,15,6,15,15.5,6.0,1.9,5.5,6.5,0.0,0.0
2018,3,15,6,30,31.0,12.0,2.2,6.4,13.0,11.59,0.0
2018,3,15,6,45,114.0,29.5,2.5,7.3,42.5,44.51,20.71
2018,3,15,7,0,197.0,47.0,2.8,8.2,72.0,90.27,62.1
2018,3,15,7,15,317.5,54.5,3.0,8.7,117.0,142.96,105.95
2018,3,15,7,30,438.0,62.0,3.2,9.2,162.0,214.64,167.72
2018,3,15,7,45,304.5,92.0,3.4,9.7,169.5,217.28,176.39
2018,3,15,8,0,171.0,122.0,3.6,10.2,177.0,189.52,156.26
2018,3,15,8,15,175.5,144.0,3.7,10.45,208.5,223.0,185.43
2018,3,15,8,30,180.0,166.0,3.8,10.7,240.0,256.9,214.15
2018,3,15,8,45,260.5,172.5,3.95,11.0,294.0,334.06,278.76
2018,3,15,9,0,341.0,179.0,4.1,11.3,348.0,407.67,339.58
2018,3,15,9,15,334.5,186.5,4.15,11.45,364.0,428.04,355.65
2018,3,15,9,30,328.0,194.0,4.2,11.6,380.0,446.89,370.33
2018,3,15,9,45,172.0,185.5,4.25,11.8,283.5,329.51,272.43
2018,3,15,10,0,16.0,177.0,4.3,12.0,187.0,155.6,125.39
2018,3,15,10,15,35.0,202.0,4.35,12.05,225.5,207.93,169.17
2018,3,15,10,30,54.0,227.0,4.4,12.1,264.0,250.25,204.0
2018,3,15,10,45,69.0,272.5,4.4,12.15,321.5,310.84,252.85
2018,3,15,11,0,84.0,318.0,4.4,12.2,379.0,373.28,302.39
2018,3,15,11,15,65.0,313.5,4.5,12.2,361.5,351.71,284.3
2018,3,15,11,30,46.0,309.0,4.6,12.2,344.0,329.34,265.74
2018,3,15,11,45,41.0,281.0,4.65,12.2,312.5,296.23,239.22
2018,3,15,12,0,36.0,253.0,4.7,12.2,281.0,263.5,212.87
2018,3,15,12,15,28.0,232.5,4.8,12.25,254.0,235.45,189.98
2018,3,15,12,30,20.0,212.0,4.9,12.3,227.0,207.56,167.09
2018,3,15,12,45,10.5,170.0,5.05,12.35,178.0,146.1,116.5
2018,3,15,13,0,1.0,128.0,5.2,12.4,129.0,101.4,79.23
2018,3,15,13,15,9.0,153.5,5.15,12.25,160.0,130.4,103.77
2018,3,15,13,30,17.0,179.0,5.1,12.1,191.0,172.08,138.63
2018,3,15,13,45,111.0,208.5,5.0,12.0,285.0,305.22,251.01
2018,3,15,14,0,205.0,238.0,4.9,11.9,379.0,435.96,358.25
2018,3,15,14,15,261.5,210.5,4.8,11.85,382.5,449.05,370.41
2018,3,15,14,30,318.0,183.0,4.7,11.8,386.0,478.44,395.35
2018,3,15,14,45,159.0,147.5,4.6,11.7,249.0,281.11,233.48
2018,3,15,15,0,0.0,112.0,4.5,11.6,112.0,87.29,68.44
2018,3,15,15,15,0.0,124.0,4.5,11.6,124.0,97.48,77.38
2018,3,15,15,30,0.0,136.0,4.5,11.6,136.0,108.06,86.53
2018,3,15,15,45,0.5,123.0,4.3,11.5,123.0,97.63,77.98
2018,3,15,16,0,1.0,110.0,4.1,11.4,110.0,87.23,69.39
2018,3,15,16,15,1.0,91.0,4.0,11.25,91.0,71.52,56.15
2018,3,15,16,30,1.0,72.0,3.9,11.1,72.0,56.0,42.91
2018,3,15,16,45,0.5,42.5,3.8,10.9,42.5,32.66,22.75
2018,3,15,17,0,0.0,13.0,3.7,10.7,13.0,9.87,2.92
2018,3,15,17,15,0.0,10.0,3.65,10.45,10.0,7.58,0.88
2018,3,15,17,30,0.0,7.0,3.6,10.2,7.0,5.3,0.0
2018,3,15,17,45,0.0,4.5,3.5,9.95,4.5,3.4,0.0
2018,3,15,18,0,0.0,2.0,3.4,9.7,2.0,1.57,0.0
2018,3,15,18,15,0.0,1.0,3.45,9.7,1.0,0.79,0.0
2018,3,15,18,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,16,6,15,0.0,5.0,2.0,8.2,5.0,0.0,0.0
2018,3,16,6,30,0.0,10.0,2.2,8.4,10.0,7.87,0.0
2018,3,16,6,45,6.0,24.5,2.4,8.6,25.5,19.74,8.46
2018,3,16,7,0,12.0,39.0,2.6,8.8,41.0,34.46,22.99
2018,3,16,7,15,26.0,58.5,2.75,8.85,64.0,55.68,41.52
2018,3,16,7,30,40.0,78.0,2.9,8.9,87.0,78.81,61.89
2018,3,16,7,45,100.5,96.5,3.05,8.9,127.5,127.31,103.5
2018,3,16,8,0,161.0,115.0,3.2,8.9,168.0,177.58,147.02
2018,3,16,8,15,113.0,101.0,3.3,9.0,141.0,149.25,123.82
2018,3,16,8,30,65.0,87.0,3.4,9.1,114.0,115.75,95.27
2018,3,16,8,45,35.5,90.5,3.55,9.25,105.5,96.28,78.2
2018,3,16,9,0,6.0,94.0,3.7,9.4,97.0,76.63,60.6
2018,3,16,9,15,276.5,105.0,3.8,9.5,263.0,318.27,269.44
2018,3,16,9,30,547.0,116.0,3.9,9.6,429.0,556.74,464.84
2018,3,16,9,45,612.0,137.5,4.0,9.7,509.0,655.54,540.88
2018,3,16,10,0,677.0,159.0,4.1,9.8,589.0,756.89,617.68
2018,3,16,10,15,703.0,160.0,4.15,9.9,625.5,805.85,653.17
2018,3,16,10,30,729.0,161.0,4.2,10.0,662.0,853.67,687.38
2018,3,16,10,45,740.0,155.0,4.3,10.05,679.0,878.69,705.13
2018,3,16,11,0,751.0,149.0,4.4,10.1,696.0,900.85,721.01
2018,3,16,11,15,493.5,231.0,4.45,10.25,593.5,744.9,601.5
2018,3,16,11,30,236.0,313.0,4.5,10.4,491.0,563.82,456.59
2018,3,16,11,45,150.0,279.5,4.5,10.55,393.0,424.05,345.92
2018,3,16,12,0,64.0,246.0,4.5,10.7,295.0,283.96,231.41
2018,3,16,12,15,89.5,257.5,4.55,10.9,326.5,342.68,279.62
2018,3,16,12,30,115.0,269.0,4.6,11.1,358.0,379.67,309.7
2018,3,16,12,45,287.0,268.5,4.7,11.25,486.5,570.73,464.83
2018,3,16,13,0,459.0,268.0,4.8,11.4,615.0,758.88,611.07
2018,3,16,13,15,646.5,200.0,4.8,11.5,678.5,871.5,698.57
2018,3,16,13,30,834.0,132.0,4.8,11.6,742.0,957.05,760.77
2018,3,16,13,45,805.0,138.5,4.85,11.65,712.0,917.34,732.38
2018,3,16,14,0,776.0,145.0,4.9,11.7,682.0,882.26,708.04
2018,3,16,14,15,784.5,135.0,4.95,11.65,658.0,847.96,684.35
2018,3,16,14,30,793.0,125.0,5.0,11.6,634.0,816.92,662.94
2018,3,16,14,45,646.0,158.5,5.0,11.55,557.5,708.11,580.13
2018,3,16,15,0,499.0,192.0,5.0,11.5,481.0,593.29,489.24
2018,3,16,15,15,569.0,160.5,5.0,11.5,467.0,586.97,486.28
2018,3,16,15,30,639.0,129.0,5.0,11.5,453.0,580.82,482.14
2018,3,16,15,45,657.0,112.5,4.85,11.2,418.0,540.86,449.89
2018,3,16,16,0,675.0,96.0,4.7,10.9,383.0,497.25,413.69
2018,3,16,16,15,681.0,84.0,4.4,10.6,343.5,448.61,371.59
2018,3,16,16,30,687.0,72.0,4.1,10.3,304.0,397.9,326.23
2018,3,16,16,45,636.5,66.0,3.8,9.95,253.0,329.35,265.27
2018,3,16,17,0,586.0,60.0,3.5,9.6,202.0,265.68,207.34
2018,3,16,17,15,498.5,52.5,3.25,9.2,153.0,195.9,145.08
2018,3,16,17,30,411.0,45.0,3.0,8.8,104.0,136.31,92.64
2018,3,16,17,45,265.5,33.5,2.8,8.4,65.5,75.76,42.55
2018,3,16,18,0,120.0,22.0,2.6,8.0,27.0,30.09,0.0
2018,3,16,18,15,60.0,11.0,2.5,7.85,13.5,8.65,0.0
2018,3,16,18,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.05,6.8,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,17,6,15,28.0,8.5,1.35,6.4,9.5,0.0,0.0
2018,3,17,6,30,56.0,17.0,1.5,7.0,19.0,17.14,0.0
2018,3,17,6,45,105.5,33.0,1.65,7.65,45.0,46.5,25.54
2018,3,17,7,0,155.0,49.0,1.8,8.3,71.0,78.42,54.34
2018,3,17,7,15,262.0,62.5,1.95,8.6,117.5,135.02,101.28
2018,3,17,7,30,369.0,76.0,2.1,8.9,164.0,200.53,157.42
2018,3,17,7,45,329.5,91.5,2.2,9.2,184.0,224.99,182.34
2018,3,17,8,0,290.0,107.0,2.3,9.5,204.0,234.25,193.07
2018,3,17,8,15,195.0,116.0,2.25,9.75,185.5,213.3,177.14
2018,3,17,8,30,100.0,125.0,2.2,10.0,167.0,171.08,141.69
2018,3,17,8,45,65.5,147.0,2.2,10.25,176.0,165.84,136.84
2018,3,17,9,0,31.0,169.0,2.2,10.5,185.0,166.94,136.75
2018,3,17,9,15,23.0,167.5,2.1,10.65,180.0,160.94,131.2
2018,3,17,9,30,15.0,166.0,2.0,10.8,175.0,144.27,116.75
2018,3,17,9,45,153.5,177.0,1.95,11.0,275.0,289.26,239.26
2018,3,17,10,0,292.0,188.0,1.9,11.2,375.0,437.29,358.58
2018,3,17,10,15,359.0,217.5,1.85,11.35,458.5,557.64,449.68
2018,3,17,10,30,426.0,247.0,1.8,11.5,542.0,660.22,524.75
2018,3,17,10,45,296.5,294.0,1.75,11.65,502.5,581.82,461.65
2018,3,17,11,0,167.0,341.0,1.7,11.8,463.0,495.22,392.72
2018,3,17,11,15,171.5,351.0,1.7,12.0,479.0,513.7,406.68
2018,3,17,11,30,176.0,361.0,1.7,12.2,495.0,531.6,419.38
2018,3,17,11,45,171.0,358.5,1.7,12.4,489.5,526.23,414.67
2018,3,17,12,0,166.0,356.0,1.7,12.6,484.0,519.95,409.52
2018,3,17,12,15,90.5,276.5,1.75,12.65,346.5,362.46,288.59
2018,3,17,12,30,15.0,197.0,1.8,12.7,209.0,173.63,137.76
2018,3,17,12,45,101.0,219.5,1.85,12.8,296.5,313.77,253.48
2018,3,17,13,0,187.0,242.0,1.9,12.9,384.0,440.35,353.52
2018,3,17,13,15,276.5,276.0,1.95,12.9,481.5,558.91,444.54
2018,3,17,13,30,366.0,310.0,2.0,12.9,579.0,672.91,529.49
2018,3,17,13,45,310.0,300.0,2.05,12.85,523.0,601.46,475.76
2018,3,17,14,0,254.0,290.0,2.1,12.8,467.0,531.45,423.54
2018,3,17,14,15,144.0,257.5,2.1,12.75,357.0,374.52,301.83
2018,3,17,14,30,34.0,225.0,2.1,12.7,247.0,227.57,183.18
2018,3,17,14,45,62.0,222.5,2.1,12.6,259.5,246.3,200.07
2018,3,17,15,0,90.0,220.0,2.1,12.5,272.0,262.76,214.46
2018,3,17,15,15,139.5,217.0,2.1,12.5,291.0,305.96,250.48
2018,3,17,15,30,189.0,214.0,2.1,12.5,310.0,328.82,269.65
2018,3,17,15,45,276.0,181.0,1.9,12.35,307.0,351.93,289.06
2018,3,17,16,0,363.0,148.0,1.7,12.2,304.0,364.58,298.93
2018,3,17,16,15,415.5,124.0,1.5,11.8,281.5,345.29,282.16
2018,3,17,16,30,468.0,100.0,1.3,11.4,259.0,319.29,258.65
2018,3,17,16,45,500.0,82.0,1.05,10.95,227.0,289.34,230.17
2018,3,17,17,0,532.0,64.0,0.8,10.5,195.0,249.61,191.99
2018,3,17,17,15,474.0,55.5,0.85,9.95,151.5,190.2,139.4
2018,3,17,17,30,416.0,47.0,0.9,9.4,108.0,137.4,92.7
2018,3,17,17,45,289.5,35.0,0.95,8.85,69.5,79.17,44.77
2018,3,17,18,0,163.0,23.0,1.0,8.3,31.0,33.73,0.0
2018,3,17,18,15,81.5,11.5,1.0,8.1,15.5,10.24,0.0
2018,3,17,18,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,4.65,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.6,4.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.55,4.8,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.45,4.8,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,4.85,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,4.9,0.0,0.0,0.0
2018,3,18,6,15,92.5,11.0,0.4,5.2,15.0,8.65,0.0
2018,3,18,6,30,185.0,22.0,0.4,5.5,30.0,32.55,0.0
2018,3,18,6,45,300.5,33.0,0.4,5.8,67.0,76.06,41.9
2018,3,18,7,0,416.0,44.0,0.4,6.1,104.0,130.88,88.07
2018,3,18,7,15,391.0,59.5,0.45,6.75,134.0,164.83,122.13
2018,3,18,7,30,366.0,75.0,0.5,7.4,164.0,197.95,154.9
2018,3,18,7,45,294.0,101.0,0.6,8.05,183.0,211.36,170.7
2018,3,18,8,0,222.0,127.0,0.7,8.7,202.0,223.38,183.26
2018,3,18,8,15,223.5,150.5,0.75,9.45,236.0,260.94,214.82
2018,3,18,8,30,225.0,174.0,0.8,10.2,270.0,298.47,245.16
2018,3,18,8,45,277.0,187.5,0.85,11.0,319.5,356.44,291.32
2018,3,18,9,0,329.0,201.0,0.9,11.8,369.0,419.19,339.94
2018,3,18,9,15,306.0,223.0,0.95,12.2,389.5,442.18,356.29
2018,3,18,9,30,283.0,245.0,1.0,12.6,410.0,462.35,370.35
2018,3,18,9,45,234.5,272.5,1.05,13.0,415.0,448.19,357.76
2018,3,18,10,0,186.0,300.0,1.1,13.4,420.0,445.77,353.91
2018,3,18,10,15,185.5,316.0,1.05,13.65,440.5,468.8,370.05
2018,3,18,10,30,185.0,332.0,1.0,13.9,461.0,491.24,385.3
2018,3,18,10,45,229.0,337.5,0.95,14.15,502.5,542.86,423.04
2018,3,18,11,0,273.0,343.0,0.9,14.4,544.0,617.41,475.69
2018,3,18,11,15,251.5,352.0,0.8,14.55,540.5,612.49,469.11
2018,3,18,11,30,230.0,361.0,0.7,14.7,537.0,582.92,446.34
2018,3,18,11,45,206.5,370.5,0.6,14.85,529.5,572.57,437.1
2018,3,18,12,0,183.0,380.0,0.5,15.0,522.0,560.86,426.72
2018,3,18,12,15,197.5,379.5,0.45,14.9,533.0,575.22,437.02
2018,3,18,12,30,212.0,379.0,0.4,14.8,544.0,588.61,446.3
2018,3,18,12,45,208.5,375.0,0.35,14.7,536.0,579.42,439.33
2018,3,18,13,0,205.0,371.0,0.3,14.6,528.0,569.29,432.05
2018,3,18,13,15,193.5,364.0,0.4,14.5,510.0,547.46,417.98
2018,3,18,13,30,182.0,357.0,0.5,14.4,492.0,525.16,403.49
2018,3,18,13,45,195.0,343.5,0.6,14.3,484.0,518.28,400.72
2018,3,18,14,0,208.0,330.0,0.7,14.2,476.0,510.04,396.69
2018,3,18,14,15,191.5,316.0,0.7,14.1,446.0,474.38,370.88
2018,3,18,14,30,175.0,302.0,0.7,14.0,416.0,439.16,345.36
2018,3,18,14,45,135.0,281.0,0.75,13.9,366.0,378.87,300.21
2018,3,18,15,0,95.0,260.0,0.8,13.8,316.0,305.79,244.32
2018,3,18,15,15,74.0,232.5,0.8,13.8,274.0,259.78,208.64
2018,3,18,15,30,53.0,205.0,0.8,13.8,232.0,215.89,173.85
2018,3,18,15,45,61.5,191.0,0.7,13.3,219.5,205.49,166.28
2018,3,18,16,0,70.0,177.0,0.6,12.8,207.0,194.24,157.61
2018,3,18,16,15,76.0,153.5,0.65,12.45,182.5,171.55,139.35
2018,3,18,16,30,82.0,130.0,0.7,12.1,158.0,148.32,120.1
2018,3,18,16,45,103.0,112.5,0.7,11.7,142.0,142.96,114.95
2018,3,18,17,0,124.0,95.0,0.7,11.3,126.0,127.0,100.01
2018,3,18,17,15,110.5,74.0,0.75,11.05,97.0,96.12,72.74
2018,3,18,17,30,97.0,53.0,0.8,10.8,68.0,67.05,47.01
2018,3,18,17,45,70.5,36.5,0.85,10.55,45.0,42.31,25.13
2018,3,18,18,0,44.0,20.0,0.9,10.3,22.0,19.87,0.0
2018,3,18,18,15,22.0,10.0,0.9,10.15,11.0,8.11,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,19,6,15,108.0,11.5,1.25,4.9,17.0,9.66,0.0
2018,3,19,6,30,216.0,23.0,1.4,5.7,34.0,36.37,0.0
2018,3,19,6,45,350.5,32.5,1.5,6.5,74.0,81.84,45.3
2018,3,19,7,0,485.0,42.0,1.6,7.3,114.0,142.04,94.63
2018,3,19,7,15,536.5,51.0,1.75,8.05,160.0,197.15,144.48
2018,3,19,7,30,588.0,60.0,1.9,8.8,206.0,258.17,199.98
2018,3,19,7,45,651.0,65.0,2.05,9.5,260.5,325.15,259.65
2018,3,19,8,0,714.0,70.0,2.2,10.2,315.0,397.88,322.73
2018,3,19,8,15,771.5,69.5,2.35,10.9,371.5,468.7,382.65
2018,3,19,8,30,829.0,69.0,2.5,11.6,428.0,543.86,444.14
2018,3,19,8,45,816.5,80.0,2.65,12.3,466.5,593.2,483.41
2018,3,19,9,0,804.0,91.0,2.8,13.0,505.0,639.06,518.63
2018,3,19,9,15,751.0,114.5,2.8,13.35,526.5,668.78,539.87
2018,3,19,9,30,698.0,138.0,2.8,13.7,548.0,689.22,553.43
2018,3,19,9,45,756.5,129.5,2.8,14.1,599.5,757.18,603.15
2018,3,19,10,0,815.0,121.0,2.8,14.5,651.0,822.32,647.65
2018,3,19,10,15,717.0,163.5,2.7,14.8,646.0,817.31,640.92
2018,3,19,10,30,619.0,206.0,2.6,15.1,641.0,796.01,621.95
2018,3,19,10,45,546.5,244.0,2.55,15.4,637.5,778.65,606.39
2018,3,19,11,0,474.0,282.0,2.5,15.7,634.0,762.73,591.6
2018,3,19,11,15,463.5,292.0,2.5,16.05,642.0,773.25,597.64
2018,3,19,11,30,453.0,302.0,2.5,16.4,650.0,781.16,601.62
2018,3,19,11,45,412.0,323.5,2.5,16.75,642.5,767.55,589.65
2018,3,19,12,0,371.0,345.0,2.5,17.1,635.0,732.09,562.84
2018,3,19,12,15,334.0,354.5,2.45,17.4,615.5,706.28,542.78
2018,3,19,12,30,297.0,364.0,2.4,17.7,596.0,678.75,521.43
2018,3,19,12,45,252.5,368.5,2.3,18.0,564.5,637.38,489.81
2018,3,19,13,0,208.0,373.0,2.2,18.3,533.0,572.85,441.73
2018,3,19,13,15,202.0,364.0,2.05,18.5,517.0,554.17,427.82
2018,3,19,13,30,196.0,355.0,1.9,18.7,501.0,534.8,413.12
2018,3,19,13,45,186.5,344.5,1.75,18.85,480.0,510.09,394.53
2018,3,19,14,0,177.0,334.0,1.6,19.0,459.0,485.12,375.76
2018,3,19,14,15,186.5,318.0,1.45,18.8,444.5,470.72,365.81
2018,3,19,14,30,196.0,302.0,1.3,18.6,430.0,455.12,354.82
2018,3,19,14,45,289.0,260.5,1.2,18.4,437.0,495.32,387.22
2018,3,19,15,0,382.0,219.0,1.1,18.2,444.0,509.38,399.52
2018,3,19,15,15,443.5,190.0,1.1,18.2,433.0,521.39,409.29
2018,3,19,15,30,505.0,161.0,1.1,18.2,422.0,509.68,401.36
2018,3,19,15,45,402.0,164.0,0.85,17.75,359.5,422.15,333.58
2018,3,19,16,0,299.0,167.0,0.6,17.3,297.0,332.0,263.36
2018,3,19,16,15,275.5,139.0,0.6,16.95,248.0,275.14,219.11
2018,3,19,16,30,252.0,111.0,0.6,16.6,199.0,220.66,175.15
2018,3,19,16,45,167.0,84.0,0.6,16.25,138.5,146.24,114.47
2018,3,19,17,0,82.0,57.0,0.6,15.9,78.0,77.12,57.74
2018,3,19,17,15,134.0,55.5,0.75,15.3,80.5,88.54,64.61
2018,3,19,17,30,186.0,54.0,0.9,14.7,83.0,88.44,60.37
2018,3,19,17,45,116.0,37.5,1.0,14.1,53.0,51.23,30.16
2018,3,19,18,0,46.0,21.0,1.1,13.5,23.0,20.62,0.0
2018,3,19,18,15,23.0,10.5,1.1,13.2,11.5,8.43,0.0
2018,3,19,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.35,11.3,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,3,20,6,15,0.0,5.0,0.7,9.85,5.0,3.93,0.0
2018,3,20,6,30,0.0,10.0,0.9,9.9,10.0,7.6,0.0
2018,3,20,6,45,0.0,19.5,1.15,9.95,19.5,14.85,6.38
2018,3,20,7,0,0.0,29.0,1.4,10.0,29.0,22.12,13.24
2018,3,20,7,15,0.0,34.5,1.35,10.15,34.5,26.33,17.17
2018,3,20,7,30,0.0,40.0,1.3,10.3,40.0,30.54,20.99
2018,3,20,7,45,0.0,41.0,1.25,10.5,41.0,31.31,21.69
2018,3,20,8,0,0.0,42.0,1.2,10.7,42.0,32.08,22.33
2018,3,20,8,15,0.0,46.0,1.2,10.9,46.0,35.17,24.93
2018,3,20,8,30,0.0,50.0,1.2,11.1,50.0,38.27,27.5
2018,3,20,8,45,0.0,60.0,1.2,11.3,60.0,46.0,34.01
2018,3,20,9,0,0.0,70.0,1.2,11.5,70.0,53.76,40.47
2018,3,20,9,15,0.0,81.0,1.5,11.6,81.0,62.3,47.56
2018,3,20,9,30,0.0,92.0,1.8,11.7,92.0,70.88,54.64
2018,3,20,9,45,0.0,110.5,2.1,11.8,110.5,85.88,67.05
2018,3,20,10,0,0.0,129.0,2.4,11.9,129.0,101.07,79.54
2018,3,20,10,15,0.0,130.5,2.65,11.95,130.5,102.29,80.38
2018,3,20,10,30,0.0,132.0,2.9,12.0,132.0,103.53,81.26
2018,3,20,10,45,0.0,127.0,3.2,12.05,127.0,99.43,77.74
2018,3,20,11,0,0.0,122.0,3.5,12.1,122.0,95.36,74.27
2018,3,20,11,15,0.0,123.5,3.6,12.15,123.5,96.62,75.23
2018,3,20,11,30,0.0,125.0,3.7,12.2,125.0,97.88,76.21
2018,3,20,11,45,0.5,128.5,3.75,12.3,129.0,101.27,78.96
2018,3,20,12,0,1.0,132.0,3.8,12.4,133.0,104.66,81.73
2018,3,20,12,15,0.5,116.5,3.85,12.35,117.0,91.48,70.82
2018,3,20,12,30,0.0,101.0,3.9,12.3,101.0,78.43,60.0
2018,3,20,12,45,0.0,89.0,3.95,12.3,89.0,68.83,52.05
2018,3,20,13,0,0.0,77.0,4.0,12.3,77.0,59.48,44.29
2018,3,20,13,15,0.0,72.0,3.85,12.35,72.0,55.58,41.06
2018,3,20,13,30,0.0,67.0,3.7,12.4,67.0,51.68,37.84
2018,3,20,13,45,0.0,65.0,3.6,12.4,65.0,50.11,36.57
2018,3,20,14,0,0.0,63.0,3.5,12.4,63.0,48.53,35.3
2018,3,20,14,15,0.0,64.0,3.4,12.35,64.0,49.27,36.0
2018,3,20,14,30,0.0,65.0,3.3,12.3,65.0,50.01,36.71
2018,3,20,14,45,0.0,66.0,3.2,12.3,66.0,50.76,37.42
2018,3,20,15,0,0.0,67.0,3.1,12.3,67.0,51.5,38.15
2018,3,20,15,15,0.0,68.5,3.1,12.3,68.5,52.63,39.22
2018,3,20,15,30,0.0,70.0,3.1,12.3,70.0,53.76,40.3
2018,3,20,15,45,0.0,61.0,2.95,12.05,61.0,46.77,34.51
2018,3,20,16,0,0.0,52.0,2.8,11.8,52.0,39.81,28.69
2018,3,20,16,15,0.0,42.0,2.85,11.7,42.0,32.1,22.14
2018,3,20,16,30,0.0,32.0,2.9,11.6,32.0,24.4,15.55
2018,3,20,16,45,0.0,24.0,2.95,11.5,24.0,18.27,10.24
2018,3,20,17,0,0.0,16.0,3.0,11.4,16.0,12.15,4.91
2018,3,20,17,15,0.0,13.0,2.85,11.2,13.0,9.86,2.87
2018,3,20,17,30,0.0,10.0,2.7,11.0,10.0,7.58,0.8
2018,3,20,17,45,0.0,7.0,2.55,10.85,7.0,5.3,0.0
2018,3,20,18,0,0.0,4.0,2.4,10.7,4.0,3.02,0.0
2018,3,20,18,15,0.0,2.0,2.75,10.8,2.0,1.57,0.0
2018,3,20,18,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,21,6,15,0.0,2.5,1.7,11.5,2.5,1.97,0.0
2018,3,21,6,30,0.0,5.0,1.7,11.8,5.0,3.78,0.0
2018,3,21,6,45,0.0,9.0,1.65,12.1,9.0,6.82,0.0
2018,3,21,7,0,0.0,13.0,1.6,12.4,13.0,9.86,2.72
2018,3,21,7,15,0.0,14.5,1.7,12.7,14.5,11.01,3.82
2018,3,21,7,30,0.0,16.0,1.8,13.0,16.0,12.15,4.86
2018,3,21,7,45,0.0,22.0,1.85,13.35,22.0,16.74,8.83
2018,3,21,8,0,0.0,28.0,1.9,13.7,28.0,21.34,12.77
2018,3,21,8,15,0.0,38.5,2.05,13.95,38.5,29.41,19.63
2018,3,21,8,30,0.0,49.0,2.2,14.2,49.0,37.5,26.44
2018,3,21,8,45,0.0,51.5,2.3,14.45,51.5,39.45,27.96
2018,3,21,9,0,0.0,54.0,2.4,14.7,54.0,41.4,29.49
2018,3,21,9,15,0.0,72.0,2.55,15.0,72.0,55.34,41.06
2018,3,21,9,30,0.0,90.0,2.7,15.3,90.0,69.33,52.55
2018,3,21,9,45,0.5,116.5,2.85,15.6,117.0,91.16,70.44
2018,3,21,10,0,1.0,143.0,3.0,15.9,144.0,113.49,88.53
2018,3,21,10,15,3.5,170.0,3.15,16.3,172.5,138.37,108.56
2018,3,21,10,30,6.0,197.0,3.3,16.7,201.0,163.79,128.82
2018,3,21,10,45,11.0,225.5,3.45,17.1,233.5,193.29,152.25
2018,3,21,11,0,16.0,254.0,3.6,17.5,266.0,223.41,175.92
2018,3,21,11,15,16.5,260.5,3.7,17.75,273.0,229.9,180.71
2018,3,21,11,30,17.0,267.0,3.8,18.0,280.0,236.38,185.55
2018,3,21,11,45,12.5,238.0,3.9,18.25,247.5,206.26,161.4
2018,3,21,12,0,8.0,209.0,4.0,18.5,215.0,176.54,137.54
2018,3,21,12,15,11.5,229.0,3.9,18.55,238.0,197.44,154.25
2018,3,21,12,30,15.0,249.0,3.8,18.6,261.0,218.51,170.95
2018,3,21,12,45,26.0,281.5,3.75,18.6,302.0,278.49,218.34
2018,3,21,13,0,37.0,314.0,3.7,18.6,343.0,321.24,251.77
2018,3,21,13,15,36.0,310.5,3.6,18.6,338.0,316.17,247.78
2018,3,21,13,30,35.0,307.0,3.5,18.6,333.0,311.0,243.9
2018,3,21,13,45,58.5,312.5,3.4,18.6,354.5,337.21,265.23
2018,3,21,14,0,82.0,318.0,3.3,18.6,376.0,362.17,285.35
2018,3,21,14,15,135.5,311.5,3.35,18.6,403.0,417.68,329.82
2018,3,21,14,30,189.0,305.0,3.4,18.6,430.0,449.59,355.89
2018,3,21,14,45,184.0,284.5,3.45,18.65,400.5,417.08,331.33
2018,3,21,15,0,179.0,264.0,3.5,18.7,371.0,384.54,306.73
2018,3,21,15,15,172.0,243.0,3.5,18.7,340.0,350.18,280.34
2018,3,21,15,30,165.0,222.0,3.5,18.7,309.0,316.18,253.86
2018,3,21,15,45,121.5,196.0,3.3,18.25,257.0,255.85,205.76
2018,3,21,16,0,78.0,170.0,3.1,17.8,205.0,189.64,152.25
2018,3,21,16,15,95.0,151.5,3.1,17.45,189.0,186.0,149.58
2018,3,21,16,30,112.0,133.0,3.1,17.1,173.0,170.09,136.2
2018,3,21,16,45,85.5,116.5,3.05,16.8,144.0,137.76,109.1
2018,3,21,17,0,59.0,100.0,3.0,16.5,115.0,103.13,80.02
2018,3,21,17,15,42.0,78.5,2.95,16.25,88.0,76.31,57.24
2018,3,21,17,30,25.0,57.0,2.9,16.0,61.0,51.83,36.54
2018,3,21,17,45,14.0,38.0,2.85,15.8,40.0,32.73,19.97
2018,3,21,18,0,3.0,19.0,2.8,15.6,19.0,14.7,0.0
2018,3,21,18,15,1.5,9.5,2.9,15.5,9.5,7.48,0.0
2018,3,21,18,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,3,22,6,15,0.0,6.0,3.35,13.35,6.0,4.72,0.0
2018,3,22,6,30,0.0,12.0,3.4,13.4,12.0,9.12,0.0
2018,3,22,6,45,0.0,22.5,3.4,13.45,22.5,17.15,8.33
2018,3,22,7,0,0.0,33.0,3.4,13.5,33.0,25.2,15.65
2018,3,22,7,15,0.0,44.0,3.5,13.65,44.0,33.65,23.15
2018,3,22,7,30,0.0,55.0,3.6,13.8,55.0,42.13,30.55
2018,3,22,7,45,0.0,45.5,3.7,13.9,45.5,34.77,24.28
2018,3,22,8,0,0.0,36.0,3.8,14.0,36.0,27.48,17.99
2018,3,22,8,15,0.0,32.5,3.9,14.1,32.5,24.81,15.64
2018,3,22,8,30,0.0,29.0,4.0,14.2,29.0,22.14,13.3
2018,3,22,8,45,0.0,32.5,4.05,14.35,32.5,24.84,15.53
2018,3,22,9,0,0.0,36.0,4.1,14.5,36.0,27.55,17.76
2018,3,22,9,15,0.5,72.5,4.25,14.6,73.0,56.08,41.74
2018,3,22,9,30,1.0,109.0,4.4,14.7,110.0,85.39,66.09
2018,3,22,9,45,9.5,157.5,4.6,14.75,164.0,132.32,105.01
2018,3,22,10,0,18.0,206.0,4.8,14.8,218.0,181.23,145.06
2018,3,22,10,15,125.0,257.5,4.95,14.8,346.5,353.64,286.83
2018,3,22,10,30,232.0,309.0,5.1,14.8,475.0,524.47,422.31
2018,3,22,10,45,488.5,240.0,5.2,14.8,604.5,717.26,575.36
2018,3,22,11,0,745.0,171.0,5.3,14.8,734.0,908.83,720.0
2018,3,22,11,15,832.5,135.5,5.35,14.8,776.5,962.48,757.38
2018,3,22,11,30,920.0,100.0,5.4,14.8,819.0,1008.59,789.91
2018,3,22,11,45,926.5,98.0,5.5,14.8,828.5,1022.37,799.79
2018,3,22,12,0,933.0,96.0,5.6,14.8,838.0,1032.34,807.31
2018,3,22,12,15,889.5,116.5,5.6,14.85,824.0,1012.9,793.17
2018,3,22,12,30,846.0,137.0,5.6,14.9,810.0,1004.1,786.92
2018,3,22,12,45,843.5,137.0,5.65,14.95,802.0,995.91,781.54
2018,3,22,13,0,841.0,137.0,5.7,15.0,794.0,984.07,773.66
2018,3,22,13,15,883.5,115.0,5.65,15.05,793.0,975.01,767.27
2018,3,22,13,30,926.0,93.0,5.6,15.1,792.0,974.67,767.29
2018,3,22,13,45,924.0,91.0,5.6,15.15,770.0,949.4,749.74
2018,3,22,14,0,922.0,89.0,5.6,15.2,748.0,920.59,729.78
2018,3,22,14,15,914.5,87.5,5.55,15.05,718.0,884.22,704.51
2018,3,22,14,30,907.0,86.0,5.5,14.9,688.0,844.94,677.01
2018,3,22,14,45,895.0,84.5,5.5,14.8,651.0,799.45,644.8
2018,3,22,15,0,883.0,83.0,5.5,14.7,614.0,751.85,610.65
2018,3,22,15,15,866.5,80.5,5.5,14.7,570.5,698.19,570.49
2018,3,22,15,30,850.0,78.0,5.5,14.7,527.0,643.39,527.2
2018,3,22,15,45,830.0,76.0,5.4,14.05,481.5,590.43,485.03
2018,3,22,16,0,810.0,74.0,5.3,13.4,436.0,532.2,437.4
2018,3,22,16,15,781.0,71.0,5.15,12.9,386.5,468.63,383.59
2018,3,22,16,30,752.0,68.0,5.0,12.4,337.0,406.49,329.28
2018,3,22,16,45,706.5,64.0,4.85,11.9,285.0,338.98,269.21
2018,3,22,17,0,661.0,60.0,4.7,11.4,233.0,275.69,211.45
2018,3,22,17,15,588.0,53.5,4.55,10.75,182.0,207.52,150.29
2018,3,22,17,30,515.0,47.0,4.4,10.1,131.0,147.69,97.52
2018,3,22,17,45,373.0,36.5,4.25,9.5,86.0,84.61,47.88
2018,3,22,18,0,231.0,26.0,4.1,8.9,41.0,38.31,5.59
2018,3,22,18,15,115.5,13.0,4.05,8.6,20.5,10.23,0.0
2018,3,22,18,30,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.9,8.05,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.6,7.55,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.85,6.7,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,23,5,45,16.0,3.0,1.15,5.05,2.5,0.0,0.0
2018,3,23,6,0,32.0,6.0,1.1,5.3,5.0,0.0,0.0
2018,3,23,6,15,146.0,18.0,1.2,6.2,26.5,14.3,0.0
2018,3,23,6,30,260.0,30.0,1.3,7.1,48.0,44.89,13.27
2018,3,23,6,45,383.5,39.0,1.4,8.0,91.0,89.84,52.5
2018,3,23,7,0,507.0,48.0,1.5,8.9,134.0,149.35,99.91
2018,3,23,7,15,582.5,54.0,1.5,9.5,185.5,209.05,152.17
2018,3,23,7,30,658.0,60.0,1.5,10.1,237.0,277.36,212.53
2018,3,23,7,45,706.5,63.5,1.5,10.65,289.5,341.21,269.3
2018,3,23,8,0,755.0,67.0,1.5,11.2,342.0,409.49,328.03
2018,3,23,8,15,787.0,70.5,1.5,11.5,393.5,473.66,381.96
2018,3,23,8,30,819.0,74.0,1.5,11.8,445.0,539.59,435.27
2018,3,23,8,45,843.5,76.0,1.55,12.1,493.5,600.81,483.39
2018,3,23,9,0,868.0,78.0,1.6,12.4,542.0,657.15,526.48
2018,3,23,9,15,744.0,115.5,1.7,12.65,535.5,659.95,527.28
2018,3,23,9,30,620.0,153.0,1.8,12.9,529.0,641.3,511.96
2018,3,23,9,45,424.5,220.0,1.9,13.15,484.5,573.83,458.12
2018,3,23,10,0,229.0,287.0,2.0,13.4,440.0,462.49,369.84
2018,3,23,10,15,388.5,259.0,2.2,13.6,533.0,616.68,490.05
2018,3,23,10,30,548.0,231.0,2.4,13.8,626.0,744.42,585.97
2018,3,23,10,45,597.0,216.5,2.55,14.05,659.5,798.84,624.87
2018,3,23,11,0,646.0,202.0,2.7,14.3,693.0,846.12,659.09
2018,3,23,11,15,659.0,207.0,2.85,14.45,716.5,876.89,680.73
2018,3,23,11,30,672.0,212.0,3.0,14.6,740.0,905.09,700.59
2018,3,23,11,45,640.0,228.5,3.2,14.7,735.5,897.61,695.16
2018,3,23,12,0,608.0,245.0,3.4,14.8,731.0,886.1,687.1
2018,3,23,12,15,570.5,261.0,3.55,14.85,717.0,859.81,668.45
2018,3,23,12,30,533.0,277.0,3.7,14.9,703.0,837.55,652.45
2018,3,23,12,45,536.0,273.0,3.85,14.95,697.5,832.35,649.79
2018,3,23,13,0,539.0,269.0,4.0,15.0,692.0,824.47,645.11
2018,3,23,13,15,550.0,259.5,4.1,14.9,684.0,816.04,640.48
2018,3,23,13,30,561.0,250.0,4.2,14.8,676.0,804.69,633.75
2018,3,23,13,45,605.5,224.5,4.3,14.75,671.0,811.91,641.36
2018,3,23,14,0,650.0,199.0,4.4,14.7,666.0,808.58,641.36
2018,3,23,14,15,683.0,176.5,4.45,14.55,649.0,792.47,631.69
2018,3,23,14,30,716.0,154.0,4.5,14.4,632.0,771.07,617.96
2018,3,23,14,45,801.5,120.0,4.55,14.3,627.0,769.16,618.67
2018,3,23,15,0,887.0,86.0,4.6,14.2,622.0,755.15,610.08
2018,3,23,15,15,870.0,83.5,4.6,14.2,578.0,700.96,569.6
2018,3,23,15,30,853.0,81.0,4.6,14.2,534.0,650.72,530.18
2018,3,23,15,45,829.5,78.5,4.55,13.7,486.0,589.92,482.31
2018,3,23,16,0,806.0,76.0,4.5,13.2,438.0,529.28,433.06
2018,3,23,16,15,774.0,72.5,4.25,12.8,387.0,463.98,377.88
2018,3,23,16,30,742.0,69.0,4.0,12.4,336.0,400.49,322.65
2018,3,23,16,45,696.0,63.5,3.8,11.95,283.5,332.06,262.3
2018,3,23,17,0,650.0,58.0,3.6,11.5,231.0,267.81,204.21
2018,3,23,17,15,575.0,52.0,3.2,10.85,180.0,200.62,144.36
2018,3,23,17,30,500.0,46.0,2.8,10.2,129.0,142.03,93.18
2018,3,23,17,45,375.0,37.0,2.4,9.55,87.0,83.73,47.36
2018,3,23,18,0,250.0,28.0,2.0,8.9,45.0,40.18,8.9
2018,3,23,18,15,140.0,16.5,1.9,8.65,24.5,12.98,0.0
2018,3,23,18,30,30.0,5.0,1.8,8.4,4.0,0.0,0.0
2018,3,23,18,45,15.0,2.5,1.75,8.15,2.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,24,5,45,11.0,3.0,1.0,7.2,2.5,0.0,0.0
2018,3,24,6,0,22.0,6.0,1.0,7.2,5.0,0.0,0.0
2018,3,24,6,15,118.5,19.0,1.2,7.8,26.5,14.95,0.0
2018,3,24,6,30,215.0,32.0,1.4,8.4,48.0,42.28,15.67
2018,3,24,6,45,293.0,41.0,1.6,9.0,81.5,77.57,46.41
2018,3,24,7,0,371.0,50.0,1.8,9.6,115.0,124.54,84.78
2018,3,24,7,15,232.5,60.0,1.95,9.85,105.5,121.21,90.56
2018,3,24,7,30,94.0,70.0,2.1,10.1,96.0,91.31,71.12
2018,3,24,7,45,68.5,97.0,2.25,10.4,118.0,112.21,90.34
2018,3,24,8,0,43.0,124.0,2.4,10.7,140.0,122.78,99.82
2018,3,24,8,15,110.5,155.0,2.5,10.95,204.0,195.55,161.13
2018,3,24,8,30,178.0,186.0,2.6,11.2,268.0,268.45,221.73
2018,3,24,8,45,227.0,198.5,2.65,11.5,314.0,331.74,273.42
2018,3,24,9,0,276.0,211.0,2.7,11.8,360.0,388.69,319.3
2018,3,24,9,15,206.5,242.0,2.85,12.0,358.5,370.97,303.64
2018,3,24,9,30,137.0,273.0,3.0,12.2,357.0,359.92,292.91
2018,3,24,9,45,110.0,278.0,3.15,12.4,348.0,350.19,284.14
2018,3,24,10,0,83.0,283.0,3.3,12.6,339.0,320.57,259.53
2018,3,24,10,15,260.5,263.0,3.5,12.75,450.0,491.27,398.28
2018,3,24,10,30,438.0,243.0,3.7,12.9,561.0,657.8,528.17
2018,3,24,10,45,629.5,196.0,3.85,13.05,668.5,807.23,641.84
2018,3,24,11,0,821.0,149.0,4.0,13.2,776.0,945.57,740.88
2018,3,24,11,15,674.0,211.0,4.15,13.25,733.0,893.23,702.39
2018,3,24,11,30,527.0,273.0,4.3,13.3,690.0,816.08,643.74
2018,3,24,11,45,402.5,309.5,4.45,13.35,629.5,736.93,583.48
2018,3,24,12,0,278.0,346.0,4.6,13.4,569.0,633.6,503.96
2018,3,24,12,15,420.5,307.5,4.75,13.35,645.0,756.65,600.9
2018,3,24,12,30,563.0,269.0,4.9,13.3,721.0,856.96,678.63
2018,3,24,12,45,743.5,190.5,5.05,13.3,781.0,957.84,755.35
2018,3,24,13,0,924.0,112.0,5.2,13.3,841.0,1019.14,800.14
2018,3,24,13,15,923.0,109.5,5.3,13.2,825.5,1001.7,788.92
2018,3,24,13,30,922.0,107.0,5.4,13.1,810.0,980.49,775.51
2018,3,24,13,45,748.5,165.0,5.45,13.0,724.0,880.77,704.18
2018,3,24,14,0,575.0,223.0,5.5,12.9,638.0,755.76,610.03
2018,3,24,14,15,413.0,256.5,5.5,12.65,548.0,631.29,512.86
2018,3,24,14,30,251.0,290.0,5.5,12.4,458.0,498.34,406.68
2018,3,24,14,45,446.0,221.0,5.5,12.2,500.0,587.1,482.21
2018,3,24,15,0,641.0,152.0,5.5,12.0,542.0,649.85,535.27
