Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,15,15,733.5,121.0,5.5,12.0,537.0,651.45,537.46
2018,3,24,15,30,826.0,90.0,5.5,12.0,532.0,639.99,528.87
2018,3,24,15,45,766.0,94.5,5.3,11.5,475.5,565.86,468.63
2018,3,24,16,0,706.0,99.0,5.1,11.0,419.0,496.85,411.39
2018,3,24,16,15,696.5,87.5,4.75,10.65,372.5,439.36,361.85
2018,3,24,16,30,687.0,76.0,4.4,10.3,326.0,381.53,310.49
2018,3,24,16,45,668.5,68.0,4.1,9.95,280.5,323.81,257.84
2018,3,24,17,0,650.0,60.0,3.8,9.6,235.0,267.27,204.97
2018,3,24,17,15,585.0,53.5,3.4,9.0,185.0,202.23,146.18
2018,3,24,17,30,520.0,47.0,3.0,8.4,135.0,144.56,95.08
2018,3,24,17,45,395.0,38.0,2.6,7.85,91.5,85.38,48.49
2018,3,24,18,0,270.0,29.0,2.2,7.3,48.0,41.16,11.52
2018,3,24,18,15,152.5,17.5,2.15,7.15,26.5,13.77,0.0
2018,3,24,18,30,35.0,6.0,2.1,7.0,5.0,0.0,0.0
2018,3,24,18,45,17.5,3.0,2.0,6.8,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,25,5,45,13.5,3.5,1.15,4.85,3.0,0.0,0.0
2018,3,25,6,0,27.0,7.0,1.1,5.1,6.0,0.0,0.0
2018,3,25,6,15,126.5,20.5,1.2,5.95,29.0,16.13,0.0
2018,3,25,6,30,226.0,34.0,1.3,6.8,52.0,44.52,19.12
2018,3,25,6,45,343.0,44.5,1.4,7.65,95.0,88.39,53.76
2018,3,25,7,0,460.0,55.0,1.5,8.5,138.0,145.32,98.92
2018,3,25,7,15,536.5,62.0,1.65,8.9,189.0,203.36,149.51
2018,3,25,7,30,613.0,69.0,1.8,9.3,240.0,270.18,208.6
2018,3,25,7,45,664.0,74.0,1.9,9.7,293.0,333.91,265.43
2018,3,25,8,0,715.0,79.0,2.0,10.1,346.0,402.48,324.96
2018,3,25,8,15,748.5,83.0,2.0,10.4,397.5,465.28,378.26
2018,3,25,8,30,782.0,87.0,2.0,10.7,449.0,530.53,431.64
2018,3,25,8,45,806.0,90.0,2.05,11.0,497.0,590.68,479.53
2018,3,25,9,0,830.0,93.0,2.1,11.3,545.0,651.04,526.1
2018,3,25,9,15,852.5,93.5,2.1,11.5,589.0,707.58,568.41
2018,3,25,9,30,875.0,94.0,2.1,11.7,633.0,756.37,603.35
2018,3,25,9,45,897.5,91.5,2.15,11.9,673.0,807.26,638.3
2018,3,25,10,0,920.0,89.0,2.2,12.1,713.0,856.73,671.73
2018,3,25,10,15,929.0,89.5,2.3,12.3,744.0,896.16,698.21
2018,3,25,10,30,938.0,90.0,2.4,12.5,775.0,932.7,722.62
2018,3,25,10,45,945.0,91.0,2.45,12.65,799.5,964.86,743.6
2018,3,25,11,0,952.0,92.0,2.5,12.8,824.0,993.63,762.24
2018,3,25,11,15,956.5,92.0,2.55,12.9,840.0,1015.4,776.31
2018,3,25,11,30,961.0,92.0,2.6,13.0,856.0,1033.39,787.98
2018,3,25,11,45,964.0,92.0,2.7,13.1,864.5,1046.03,796.72
2018,3,25,12,0,967.0,92.0,2.8,13.2,873.0,1054.67,802.94
2018,3,25,12,15,904.5,112.5,2.85,13.3,843.0,1016.67,777.25
2018,3,25,12,30,842.0,133.0,2.9,13.4,813.0,988.9,758.92
2018,3,25,12,45,613.5,174.0,2.9,13.45,666.5,812.0,635.25
2018,3,25,13,0,385.0,215.0,2.9,13.5,520.0,617.31,490.5
2018,3,25,13,15,232.5,163.0,2.9,13.5,346.0,410.92,332.38
2018,3,25,13,30,80.0,111.0,2.9,13.5,172.0,189.72,153.67
2018,3,25,13,45,40.0,97.0,2.9,13.5,127.5,126.85,101.4
2018,3,25,14,0,0.0,83.0,2.9,13.5,83.0,64.06,47.99
2018,3,25,14,15,0.0,83.0,2.85,13.45,83.0,64.03,48.1
2018,3,25,14,30,0.0,83.0,2.8,13.4,83.0,63.99,48.18
2018,3,25,14,45,10.5,116.0,2.75,13.35,122.5,98.37,77.34
2018,3,25,15,0,21.0,149.0,2.7,13.3,162.0,140.99,113.09
2018,3,25,15,15,209.5,150.5,2.7,13.3,264.0,294.19,242.5
2018,3,25,15,30,398.0,152.0,2.7,13.3,366.0,419.78,344.19
2018,3,25,15,45,596.5,112.5,2.55,13.1,401.0,483.06,394.03
2018,3,25,16,0,795.0,73.0,2.4,12.9,436.0,514.52,416.7
2018,3,25,16,15,783.0,68.0,2.1,12.55,391.0,458.11,368.48
2018,3,25,16,30,771.0,63.0,1.8,12.2,346.0,401.35,318.91
2018,3,25,16,45,725.5,59.0,1.55,11.8,293.0,333.3,259.41
2018,3,25,17,0,680.0,55.0,1.3,11.4,240.0,269.38,202.16
2018,3,25,17,15,610.0,49.5,1.25,10.65,188.5,202.18,143.15
2018,3,25,17,30,540.0,44.0,1.2,9.9,137.0,143.38,92.3
2018,3,25,17,45,421.0,36.0,1.2,9.15,93.5,85.03,47.09
2018,3,25,18,0,302.0,28.0,1.2,8.4,50.0,40.96,12.69
2018,3,25,18,15,174.0,17.5,1.2,8.15,27.5,13.77,0.0
2018,3,25,18,30,46.0,7.0,1.2,7.9,5.0,0.0,0.0
2018,3,25,18,45,23.0,3.5,1.25,7.65,2.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,4.4,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,3.95,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.75,3.3,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,2.65,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.85,2.4,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,2.35,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,3,26,5,45,39.5,5.0,2.2,2.9,4.0,0.0,0.0
2018,3,26,6,0,79.0,10.0,2.3,3.2,8.0,0.0,0.0
2018,3,26,6,15,235.0,20.0,2.55,3.95,35.5,15.74,0.0
2018,3,26,6,30,391.0,30.0,2.8,4.7,63.0,53.05,22.35
2018,3,26,6,45,501.5,36.0,3.0,5.5,109.5,100.8,57.97
2018,3,26,7,0,612.0,42.0,3.2,6.3,156.0,162.62,108.29
2018,3,26,7,15,673.0,47.0,3.45,7.1,208.5,223.69,163.53
2018,3,26,7,30,734.0,52.0,3.7,7.9,261.0,291.45,225.51
2018,3,26,7,45,773.5,56.0,3.9,8.7,314.5,356.44,285.09
2018,3,26,8,0,813.0,60.0,4.1,9.5,368.0,424.75,345.94
2018,3,26,8,15,840.5,63.0,4.2,10.15,420.0,486.55,399.86
2018,3,26,8,30,868.0,66.0,4.3,10.8,472.0,551.3,454.25
2018,3,26,8,45,886.0,69.0,4.4,11.45,520.0,611.15,502.97
2018,3,26,9,0,904.0,72.0,4.5,12.1,568.0,670.45,549.69
2018,3,26,9,15,918.0,73.5,4.55,12.65,611.0,724.47,591.0
2018,3,26,9,30,932.0,75.0,4.6,13.2,654.0,776.92,628.33
2018,3,26,9,45,943.5,76.0,4.6,13.75,692.0,825.01,661.1
2018,3,26,10,0,955.0,77.0,4.6,14.3,730.0,870.76,691.65
2018,3,26,10,15,962.5,78.0,4.6,14.65,760.5,910.51,717.99
2018,3,26,10,30,970.0,79.0,4.6,15.0,791.0,947.16,741.89
2018,3,26,10,45,973.5,80.0,4.6,15.4,813.5,976.89,760.59
2018,3,26,11,0,977.0,81.0,4.6,15.8,836.0,1002.95,776.67
2018,3,26,11,15,982.0,80.5,4.55,16.05,852.5,1025.0,789.94
2018,3,26,11,30,987.0,80.0,4.5,16.3,869.0,1043.17,800.55
2018,3,26,11,45,990.5,78.5,4.5,16.55,876.5,1054.81,807.26
2018,3,26,12,0,994.0,77.0,4.5,16.8,884.0,1062.34,811.32
2018,3,26,12,15,989.5,79.0,4.45,16.95,882.0,1061.75,809.8
2018,3,26,12,30,985.0,81.0,4.4,17.1,880.0,1056.98,805.64
2018,3,26,12,45,976.5,85.0,4.35,17.25,870.0,1046.39,797.71
2018,3,26,13,0,968.0,89.0,4.3,17.4,860.0,1031.83,787.51
2018,3,26,13,15,961.5,89.0,4.25,17.4,842.0,1011.02,773.56
2018,3,26,13,30,955.0,89.0,4.2,17.4,824.0,986.51,757.16
2018,3,26,13,45,946.5,89.5,4.2,17.45,799.0,957.17,737.63
2018,3,26,14,0,938.0,90.0,4.2,17.5,774.0,924.53,715.79
2018,3,26,14,15,915.5,93.0,4.15,17.45,737.5,879.65,685.19
2018,3,26,14,30,893.0,96.0,4.1,17.4,701.0,832.79,653.0
2018,3,26,14,45,853.0,102.0,4.05,17.4,654.5,781.83,617.4
2018,3,26,15,0,813.0,108.0,4.0,17.4,608.0,722.33,574.39
2018,3,26,15,15,799.5,103.5,4.0,17.4,566.0,670.73,535.81
2018,3,26,15,30,786.0,99.0,4.0,17.4,524.0,617.9,495.27
2018,3,26,15,45,766.5,93.5,3.65,17.0,477.5,559.62,449.31
2018,3,26,16,0,747.0,88.0,3.3,16.6,431.0,501.3,402.11
2018,3,26,16,15,714.5,83.5,2.95,16.0,381.0,438.54,350.35
2018,3,26,16,30,682.0,79.0,2.6,15.4,331.0,377.13,298.2
2018,3,26,16,45,626.5,74.0,2.25,14.8,278.5,309.35,239.96
2018,3,26,17,0,571.0,69.0,1.9,14.2,226.0,247.06,185.38
2018,3,26,17,15,455.5,62.5,1.95,13.35,171.0,175.01,125.19
2018,3,26,17,30,340.0,56.0,2.0,12.5,116.0,114.09,75.86
2018,3,26,17,45,257.5,42.5,2.0,11.7,79.0,68.64,40.34
2018,3,26,18,0,175.0,29.0,2.0,10.9,42.0,33.14,11.86
2018,3,26,18,15,109.0,17.5,2.05,10.65,23.5,13.77,0.0
2018,3,26,18,30,43.0,6.0,2.1,10.4,5.0,0.0,0.0
2018,3,26,18,45,21.5,3.0,2.1,10.2,2.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.15,5.9,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,5.75,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,27,5,45,33.5,4.5,2.0,6.6,4.0,0.0,0.0
2018,3,27,6,0,67.0,9.0,2.0,6.9,8.0,0.0,0.0
2018,3,27,6,15,207.5,20.5,2.2,7.85,35.5,16.13,0.0
2018,3,27,6,30,348.0,32.0,2.4,8.8,63.0,51.72,23.43
2018,3,27,6,45,456.0,39.0,2.6,9.7,108.5,97.15,56.2
2018,3,27,7,0,564.0,46.0,2.8,10.6,154.0,155.95,103.06
2018,3,27,7,15,628.0,52.0,2.85,11.3,206.0,216.36,156.31
2018,3,27,7,30,692.0,58.0,2.9,12.0,258.0,283.3,215.99
2018,3,27,7,45,667.0,71.5,3.0,12.75,295.0,330.83,260.92
2018,3,27,8,0,642.0,85.0,3.1,13.5,332.0,374.88,300.99
2018,3,27,8,15,670.0,94.5,3.25,14.05,383.0,436.9,353.48
2018,3,27,8,30,698.0,104.0,3.4,14.6,434.0,500.64,405.63
2018,3,27,8,45,641.0,130.5,3.55,15.2,457.0,531.58,430.15
2018,3,27,9,0,584.0,157.0,3.7,15.8,480.0,554.42,447.27
2018,3,27,9,15,671.0,143.5,3.7,16.3,542.0,632.43,507.25
2018,3,27,9,30,758.0,130.0,3.7,16.8,604.0,714.64,568.6
2018,3,27,9,45,801.0,121.5,3.65,17.25,649.0,768.32,606.55
2018,3,27,10,0,844.0,113.0,3.6,17.7,694.0,825.7,645.15
2018,3,27,10,15,856.0,114.0,3.6,18.05,725.0,866.37,671.68
2018,3,27,10,30,868.0,115.0,3.6,18.4,756.0,893.5,688.55
2018,3,27,10,45,801.0,150.5,3.55,18.8,756.5,903.96,693.41
2018,3,27,11,0,734.0,186.0,3.5,19.2,757.0,904.66,691.71
2018,3,27,11,15,654.0,229.5,3.5,19.5,745.5,886.27,676.62
2018,3,27,11,30,574.0,273.0,3.5,19.8,734.0,855.75,652.35
2018,3,27,11,45,567.5,279.5,3.5,20.05,739.0,862.53,656.2
2018,3,27,12,0,561.0,286.0,3.5,20.3,744.0,866.43,657.83
2018,3,27,12,15,597.5,268.5,3.5,20.5,756.0,885.66,671.6
2018,3,27,12,30,634.0,251.0,3.5,20.7,768.0,908.2,687.35
2018,3,27,12,45,685.5,223.0,3.45,20.9,776.5,926.75,700.63
2018,3,27,13,0,737.0,195.0,3.4,21.1,785.0,939.83,709.01
2018,3,27,13,15,727.5,192.5,3.3,21.2,765.0,916.01,692.21
2018,3,27,13,30,718.0,190.0,3.2,21.3,745.0,889.28,673.78
2018,3,27,13,45,710.0,185.0,3.1,21.45,720.0,858.68,652.61
2018,3,27,14,0,702.0,180.0,3.0,21.6,695.0,825.51,629.67
2018,3,27,14,15,715.5,166.0,2.9,21.7,671.5,799.02,611.51
2018,3,27,14,30,729.0,152.0,2.8,21.8,648.0,768.82,590.48
2018,3,27,14,45,755.0,132.5,2.7,21.9,622.0,738.77,569.58
2018,3,27,15,0,781.0,113.0,2.6,22.0,596.0,701.31,543.02
2018,3,27,15,15,772.5,107.0,2.6,22.0,556.5,653.02,508.04
2018,3,27,15,30,764.0,101.0,2.6,22.0,517.0,603.13,471.03
2018,3,27,15,45,779.5,87.0,2.2,21.85,479.0,557.85,435.33
2018,3,27,16,0,795.0,73.0,1.8,21.7,441.0,508.77,395.55
2018,3,27,16,15,766.5,69.5,1.65,21.1,391.0,446.14,345.74
2018,3,27,16,30,738.0,66.0,1.5,20.5,341.0,385.0,295.43
2018,3,27,16,45,585.0,75.5,1.3,19.9,273.0,293.48,221.9
2018,3,27,17,0,432.0,85.0,1.1,19.3,205.0,213.78,158.0
2018,3,27,17,15,323.5,74.0,1.15,18.35,153.5,148.84,105.9
2018,3,27,17,30,215.0,63.0,1.2,17.4,102.0,93.47,62.74
2018,3,27,17,45,214.5,45.0,1.25,16.45,73.0,64.85,38.46
2018,3,27,18,0,214.0,27.0,1.3,15.5,44.0,32.49,11.51
2018,3,27,18,15,134.0,17.0,1.3,15.15,25.0,13.38,0.0
2018,3,27,18,30,54.0,7.0,1.3,14.8,6.0,0.0,0.0
2018,3,27,18,45,27.0,3.5,1.35,14.5,3.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,28,5,45,35.5,4.5,1.65,8.85,4.5,0.0,0.0
2018,3,28,6,0,71.0,9.0,1.7,9.1,9.0,7.08,0.0
2018,3,28,6,15,209.5,20.5,2.0,9.8,37.0,17.07,0.0
2018,3,28,6,30,348.0,32.0,2.3,10.5,65.0,51.32,23.85
2018,3,28,6,45,450.5,40.0,2.55,11.2,110.5,96.81,56.02
2018,3,28,7,0,553.0,48.0,2.8,11.9,156.0,155.05,102.36
2018,3,28,7,15,617.0,53.0,2.8,12.5,207.5,213.23,153.39
2018,3,28,7,30,681.0,58.0,2.8,13.1,259.0,279.1,211.82
2018,3,28,7,45,723.0,62.0,2.8,13.7,311.5,341.85,267.69
2018,3,28,8,0,765.0,66.0,2.8,14.3,364.0,408.23,325.04
2018,3,28,8,15,793.5,69.0,2.8,14.9,414.5,470.26,377.23
2018,3,28,8,30,822.0,72.0,2.8,15.5,465.0,533.62,428.56
2018,3,28,8,45,843.0,74.5,2.75,16.05,512.5,588.99,471.98
2018,3,28,9,0,864.0,77.0,2.7,16.6,560.0,647.4,516.03
2018,3,28,9,15,882.0,77.5,2.65,17.05,603.0,701.12,555.33
2018,3,28,9,30,900.0,78.0,2.6,17.5,646.0,753.7,591.35
2018,3,28,9,45,916.0,78.0,2.55,18.0,684.5,802.74,623.17
2018,3,28,10,0,932.0,78.0,2.5,18.5,723.0,849.86,653.02
2018,3,28,10,15,940.5,79.0,2.5,18.9,754.0,889.49,677.84
2018,3,28,10,30,949.0,80.0,2.5,19.3,785.0,926.16,700.42
2018,3,28,10,45,955.5,80.5,2.5,19.75,809.0,957.32,718.96
2018,3,28,11,0,962.0,81.0,2.5,20.2,833.0,985.01,735.12
2018,3,28,11,15,966.0,81.5,2.55,20.55,849.0,1006.74,748.09
2018,3,28,11,30,970.0,82.0,2.6,20.9,865.0,1024.63,758.65
2018,3,28,11,45,972.0,82.0,2.7,21.3,872.5,1036.12,765.49
2018,3,28,12,0,974.0,82.0,2.8,21.7,880.0,1043.56,769.85
2018,3,28,12,15,973.5,82.0,2.85,21.95,879.5,1044.47,770.06
2018,3,28,12,30,973.0,82.0,2.9,22.2,879.0,1041.28,767.8
2018,3,28,12,45,970.5,82.0,2.9,22.45,870.0,1032.07,761.3
2018,3,28,13,0,968.0,82.0,2.9,22.7,861.0,1018.84,752.37
2018,3,28,13,15,963.5,81.0,2.9,22.9,843.0,998.71,739.19
2018,3,28,13,30,959.0,80.0,2.9,23.1,825.0,974.81,723.64
2018,3,28,13,45,953.5,79.5,2.85,23.25,801.0,946.91,705.24
2018,3,28,14,0,948.0,79.0,2.8,23.4,777.0,915.56,684.58
2018,3,28,14,15,939.5,78.0,2.75,23.5,745.5,877.86,659.75
2018,3,28,14,30,931.0,77.0,2.7,23.6,714.0,837.27,632.86
2018,3,28,14,45,919.0,75.5,2.6,23.65,675.5,790.79,601.52
2018,3,28,15,0,907.0,74.0,2.5,23.7,637.0,742.15,568.43
2018,3,28,15,15,891.5,72.0,2.5,23.7,593.5,688.71,530.93
2018,3,28,15,30,876.0,70.0,2.5,23.7,550.0,634.0,490.68
2018,3,28,15,45,856.0,68.0,2.2,23.55,502.5,575.69,445.61
2018,3,28,16,0,836.0,66.0,1.9,23.4,455.0,517.18,399.19
2018,3,28,16,15,809.0,62.5,1.75,22.75,404.0,456.05,350.71
2018,3,28,16,30,782.0,59.0,1.6,22.1,353.0,393.34,299.34
2018,3,28,16,45,742.5,55.0,1.4,21.5,301.0,327.31,243.74
2018,3,28,17,0,703.0,51.0,1.2,20.9,249.0,264.71,189.62
2018,3,28,17,15,561.0,52.5,1.25,19.9,189.5,186.56,126.84
2018,3,28,17,30,419.0,54.0,1.3,18.9,130.0,125.4,79.68
2018,3,28,17,45,316.0,42.0,1.4,17.95,88.5,73.97,41.64
2018,3,28,18,0,213.0,30.0,1.5,17.0,47.0,33.91,13.4
2018,3,28,18,15,120.5,17.5,1.5,16.6,25.5,13.77,0.0
2018,3,28,18,30,28.0,5.0,1.5,16.2,4.0,0.0,0.0
2018,3,28,18,45,14.0,2.5,1.55,15.85,2.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,29,5,45,20.0,4.0,1.6,10.65,4.0,0.0,0.0
2018,3,29,6,0,40.0,8.0,1.6,11.0,8.0,6.29,0.0
2018,3,29,6,15,135.0,22.0,1.9,11.8,33.5,16.65,0.0
2018,3,29,6,30,230.0,36.0,2.2,12.6,59.0,45.28,23.13
2018,3,29,6,45,302.5,48.0,2.45,13.4,97.0,82.35,50.11
2018,3,29,7,0,375.0,60.0,2.7,14.2,135.0,128.47,86.92
2018,3,29,7,15,401.0,74.5,2.75,14.8,176.0,174.1,127.24
2018,3,29,7,30,427.0,89.0,2.8,15.4,217.0,222.69,170.38
2018,3,29,7,45,500.5,96.5,2.85,16.0,273.5,290.34,227.63
2018,3,29,8,0,574.0,104.0,2.9,16.6,330.0,361.59,287.01
2018,3,29,8,15,574.0,118.0,2.85,17.15,369.5,410.25,327.63
2018,3,29,8,30,574.0,132.0,2.8,17.7,409.0,457.72,365.79
2018,3,29,8,45,617.0,136.5,2.75,18.25,461.0,520.67,414.63
2018,3,29,9,0,660.0,141.0,2.7,18.8,513.0,586.19,463.85
2018,3,29,9,15,754.0,120.5,2.6,19.35,576.0,663.95,521.28
2018,3,29,9,30,848.0,100.0,2.5,19.9,639.0,743.97,578.53
2018,3,29,9,45,878.0,95.5,2.4,20.4,681.5,790.13,607.53
2018,3,29,10,0,908.0,91.0,2.3,20.9,724.0,842.53,640.4
2018,3,29,10,15,930.5,87.0,2.3,21.3,759.5,887.84,668.72
2018,3,29,10,30,953.0,83.0,2.3,21.7,795.0,931.03,695.28
2018,3,29,10,45,873.0,124.0,2.3,22.1,791.5,925.93,689.49
2018,3,29,11,0,793.0,165.0,2.3,22.5,788.0,925.43,687.42
2018,3,29,11,15,781.0,174.0,2.35,22.85,797.5,937.82,694.61
2018,3,29,11,30,769.0,183.0,2.4,23.2,807.0,956.65,706.0
2018,3,29,11,45,722.5,207.0,2.45,23.55,797.5,944.34,696.9
2018,3,29,12,0,676.0,231.0,2.5,23.9,788.0,927.02,684.49
2018,3,29,12,15,752.0,194.5,2.5,24.15,813.5,965.96,710.01
2018,3,29,12,30,828.0,158.0,2.5,24.4,839.0,990.99,725.37
2018,3,29,12,45,765.5,184.0,2.5,24.65,808.5,959.95,704.38
2018,3,29,13,0,703.0,210.0,2.5,24.9,778.0,917.26,676.24
2018,3,29,13,15,689.0,212.5,2.45,25.0,760.0,894.49,661.17
2018,3,29,13,30,675.0,215.0,2.4,25.1,742.0,868.98,643.79
2018,3,29,13,45,692.5,200.0,2.4,25.25,726.0,852.47,633.54
2018,3,29,14,0,710.0,185.0,2.4,25.4,710.0,832.02,620.49
2018,3,29,14,15,687.0,183.0,2.35,25.4,674.0,786.57,589.54
2018,3,29,14,30,664.0,181.0,2.3,25.4,638.0,739.88,557.53
2018,3,29,14,45,593.0,192.5,2.3,25.45,584.0,668.14,506.83
2018,3,29,15,0,522.0,204.0,2.3,25.5,530.0,593.64,453.43
2018,3,29,15,15,557.0,177.0,2.3,25.5,503.0,565.23,434.04
2018,3,29,15,30,592.0,150.0,2.3,25.5,476.0,539.28,415.27
2018,3,29,15,45,702.5,112.0,2.1,25.15,465.5,533.91,411.07
2018,3,29,16,0,813.0,74.0,1.9,24.8,455.0,513.41,394.01
2018,3,29,16,15,777.0,72.5,1.75,24.05,403.5,448.45,342.97
2018,3,29,16,30,741.0,71.0,1.6,23.3,352.0,385.7,292.16
2018,3,29,16,45,655.0,71.0,1.45,22.55,292.5,309.04,230.0
2018,3,29,17,0,569.0,71.0,1.3,21.8,233.0,241.48,174.27
2018,3,29,17,15,520.5,60.5,1.35,20.8,185.0,182.42,124.49
2018,3,29,17,30,472.0,50.0,1.4,19.8,137.0,128.98,80.08
2018,3,29,17,45,396.0,40.5,1.45,18.8,97.5,79.48,42.96
2018,3,29,18,0,320.0,31.0,1.5,17.8,58.0,39.47,16.13
2018,3,29,18,15,191.0,19.5,1.5,17.4,32.5,15.34,0.0
2018,3,29,18,30,62.0,8.0,1.5,17.0,7.0,0.0,0.0
2018,3,29,18,45,31.0,4.0,1.55,16.6,3.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,30,5,45,4.0,3.5,1.05,12.15,3.5,0.0,0.0
2018,3,30,6,0,8.0,7.0,1.0,12.4,7.0,5.51,0.0
2018,3,30,6,15,70.0,23.0,1.05,13.15,30.0,17.17,0.0
2018,3,30,6,30,132.0,39.0,1.1,13.9,53.0,40.06,22.33
2018,3,30,6,45,205.5,54.5,1.1,14.6,90.0,75.27,48.33
2018,3,30,7,0,279.0,70.0,1.1,15.3,127.0,118.53,82.23
2018,3,30,7,15,326.0,84.5,1.1,15.75,170.0,163.5,120.17
2018,3,30,7,30,373.0,99.0,1.1,16.2,213.0,214.09,163.19
2018,3,30,7,45,469.0,104.0,1.1,16.7,273.5,279.65,217.03
2018,3,30,8,0,565.0,109.0,1.1,17.2,334.0,361.33,282.86
2018,3,30,8,15,649.5,104.5,1.05,17.8,396.0,433.49,339.73
2018,3,30,8,30,734.0,100.0,1.0,18.4,458.0,512.71,400.16
2018,3,30,8,45,646.5,135.0,1.0,19.0,473.0,535.62,416.6
2018,3,30,9,0,559.0,170.0,1.0,19.6,488.0,540.09,418.83
2018,3,30,9,15,472.5,212.5,1.0,20.15,495.0,549.54,423.67
2018,3,30,9,30,386.0,255.0,1.0,20.7,502.0,534.52,410.43
2018,3,30,9,45,419.0,261.0,1.0,21.2,543.0,599.3,455.84
2018,3,30,10,0,452.0,267.0,1.0,21.7,584.0,650.4,490.1
2018,3,30,10,15,484.5,266.0,1.0,22.1,619.0,695.01,519.64
2018,3,30,10,30,517.0,265.0,1.0,22.5,654.0,739.47,548.6
2018,3,30,10,45,397.5,306.5,1.05,22.9,611.0,687.07,509.28
2018,3,30,11,0,278.0,348.0,1.1,23.3,568.0,609.89,453.54
2018,3,30,11,15,226.5,372.0,1.15,23.65,553.5,570.89,425.47
2018,3,30,11,30,175.0,396.0,1.2,24.0,539.0,549.72,408.89
2018,3,30,11,45,208.0,398.5,1.25,24.35,569.5,586.17,434.91
2018,3,30,12,0,241.0,401.0,1.3,24.7,600.0,622.05,459.8
2018,3,30,12,15,258.0,398.5,1.3,24.9,611.5,658.17,483.86
2018,3,30,12,30,275.0,396.0,1.3,25.1,623.0,671.06,492.37
2018,3,30,12,45,314.0,378.5,1.3,25.25,635.5,688.34,504.95
2018,3,30,13,0,353.0,361.0,1.3,25.4,648.0,703.3,515.9
2018,3,30,13,15,419.5,329.0,1.35,25.45,663.0,745.32,546.07
2018,3,30,13,30,486.0,297.0,1.4,25.5,678.0,765.77,561.77
2018,3,30,13,45,444.5,299.5,1.4,25.5,640.0,717.32,528.7
2018,3,30,14,0,403.0,302.0,1.4,25.5,602.0,651.54,484.34
2018,3,30,14,15,401.0,288.0,1.4,25.45,576.0,621.73,465.0
2018,3,30,14,30,399.0,274.0,1.4,25.4,550.0,590.6,444.13
2018,3,30,14,45,423.0,252.0,1.4,25.35,530.5,586.02,441.91
2018,3,30,15,0,447.0,230.0,1.4,25.3,511.0,561.91,425.75
2018,3,30,15,15,389.0,227.5,1.4,25.3,459.5,483.33,369.07
2018,3,30,15,30,331.0,225.0,1.4,25.3,408.0,424.24,325.54
2018,3,30,15,45,300.0,208.5,1.3,25.0,363.5,372.12,286.72
2018,3,30,16,0,269.0,192.0,1.2,24.7,319.0,322.6,249.07
2018,3,30,16,15,228.0,171.0,1.1,24.3,270.5,267.19,206.33
2018,3,30,16,30,187.0,150.0,1.0,23.9,222.0,208.62,160.44
2018,3,30,16,45,180.5,125.5,0.95,23.45,186.5,172.43,131.07
2018,3,30,17,0,174.0,101.0,0.9,23.0,151.0,142.13,105.68
2018,3,30,17,15,183.0,84.5,0.95,22.4,127.5,117.02,83.6
2018,3,30,17,30,192.0,68.0,1.0,21.8,104.0,90.78,60.51
2018,3,30,17,45,145.5,50.0,1.05,21.15,72.5,56.75,34.47
2018,3,30,18,0,99.0,32.0,1.1,20.5,41.0,28.88,13.35
2018,3,30,18,15,56.0,18.5,1.15,19.85,23.0,14.56,0.0
2018,3,30,18,30,13.0,5.0,1.2,19.2,5.0,0.0,0.0
2018,3,30,18,45,6.5,2.5,1.25,18.55,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,31,5,45,37.5,5.5,1.7,11.1,6.0,0.0,0.0
2018,3,31,6,0,75.0,11.0,1.8,11.5,12.0,8.65,0.0
2018,3,31,6,15,162.0,24.5,2.05,12.1,38.5,18.58,0.0
2018,3,31,6,30,249.0,38.0,2.3,12.7,65.0,47.29,25.03
2018,3,31,6,45,233.0,56.0,2.55,13.3,92.5,79.49,51.04
2018,3,31,7,0,217.0,74.0,2.8,13.9,120.0,105.91,74.94
2018,3,31,7,15,195.5,95.0,2.7,14.35,145.0,134.26,101.44
2018,3,31,7,30,174.0,116.0,2.6,14.8,170.0,154.51,120.68
2018,3,31,7,45,208.5,137.5,2.5,15.3,213.5,204.52,162.69
2018,3,31,8,0,243.0,159.0,2.4,15.8,257.0,253.0,202.83
2018,3,31,8,15,244.5,180.5,2.45,16.4,290.0,289.24,232.53
2018,3,31,8,30,246.0,202.0,2.5,17.0,323.0,325.36,261.32
2018,3,31,8,45,266.0,221.5,2.5,17.6,364.0,370.36,296.38
2018,3,31,9,0,286.0,241.0,2.5,18.2,405.0,416.87,331.78
2018,3,31,9,15,310.5,257.0,2.55,18.7,447.0,464.41,367.51
2018,3,31,9,30,335.0,273.0,2.6,19.2,489.0,513.31,403.57
2018,3,31,9,45,320.0,294.0,2.65,19.7,509.5,537.63,419.99
2018,3,31,10,0,305.0,315.0,2.7,20.2,530.0,559.81,434.65
2018,3,31,10,15,312.5,328.0,2.7,20.7,556.5,591.03,456.1
2018,3,31,10,30,320.0,341.0,2.7,21.2,583.0,621.52,476.65
2018,3,31,10,45,388.0,327.5,2.7,21.65,629.5,679.16,518.11
2018,3,31,11,0,456.0,314.0,2.7,22.1,676.0,757.33,572.54
2018,3,31,11,15,527.0,294.0,2.75,22.4,720.0,814.99,612.77
2018,3,31,11,30,598.0,274.0,2.8,22.7,764.0,871.67,651.91
2018,3,31,11,45,609.5,270.5,2.85,22.95,773.5,890.26,663.68
2018,3,31,12,0,621.0,267.0,2.9,23.2,783.0,902.22,671.43
2018,3,31,12,15,649.5,254.0,2.95,23.35,793.5,919.06,683.3
2018,3,31,12,30,678.0,241.0,3.0,23.5,804.0,932.33,692.78
2018,3,31,12,45,654.5,248.0,3.0,23.65,786.5,910.63,677.37
2018,3,31,13,0,631.0,255.0,3.0,23.8,769.0,886.02,660.3
2018,3,31,13,15,611.0,255.5,3.05,23.8,745.0,856.36,640.7
2018,3,31,13,30,591.0,256.0,3.1,23.8,721.0,819.64,616.26
2018,3,31,13,45,616.5,235.0,3.15,23.8,707.0,812.2,612.74
2018,3,31,14,0,642.0,214.0,3.2,23.8,693.0,795.61,602.75
2018,3,31,14,15,698.5,180.5,3.2,23.55,682.0,788.25,600.13
2018,3,31,14,30,755.0,147.0,3.2,23.3,671.0,773.13,591.82
2018,3,31,14,45,781.0,127.0,3.25,23.1,643.5,737.84,568.5
2018,3,31,15,0,807.0,107.0,3.3,22.9,616.0,702.39,544.41
2018,3,31,15,15,813.5,97.0,3.3,22.9,580.0,658.92,512.72
2018,3,31,15,30,820.0,87.0,3.3,22.9,544.0,612.35,477.86
2018,3,31,15,45,774.5,87.0,3.3,22.0,488.5,543.51,426.46
2018,3,31,16,0,729.0,87.0,3.3,21.1,433.0,477.14,375.28
2018,3,31,16,15,685.5,85.5,3.2,20.3,382.5,413.34,324.07
2018,3,31,16,30,642.0,84.0,3.1,19.5,332.0,352.53,273.68
2018,3,31,16,45,634.5,76.0,3.05,18.7,291.0,301.63,229.24
2018,3,31,17,0,627.0,68.0,3.0,17.9,250.0,250.64,183.33
2018,3,31,17,15,559.0,61.0,3.0,16.95,199.0,187.24,129.08
2018,3,31,17,30,491.0,54.0,3.0,16.0,148.0,131.68,82.92
2018,3,31,17,45,384.5,44.5,3.05,15.05,104.0,78.51,43.92
2018,3,31,18,0,278.0,35.0,3.1,14.1,60.0,38.88,18.76
2018,3,31,18,15,162.0,22.0,3.2,13.65,34.0,17.31,0.0
2018,3,31,18,30,46.0,9.0,3.3,13.2,8.0,7.08,0.0
2018,3,31,18,45,23.0,4.5,3.4,12.8,4.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,1,5,45,35.5,6.5,1.25,9.05,7.0,0.0,0.0
2018,4,1,6,0,71.0,13.0,1.3,9.5,14.0,10.23,0.0
2018,4,1,6,15,191.5,27.0,1.5,10.25,45.5,20.49,3.76
2018,4,1,6,30,312.0,41.0,1.7,11.0,77.0,55.07,29.99
2018,4,1,6,45,406.0,51.0,1.95,11.75,123.0,98.68,60.02
2018,4,1,7,0,500.0,61.0,2.2,12.5,169.0,154.11,103.74
2018,4,1,7,15,561.5,68.0,2.15,13.2,220.0,210.25,152.12
2018,4,1,7,30,623.0,75.0,2.1,13.9,271.0,273.28,206.98
2018,4,1,7,45,663.5,81.0,2.05,14.6,323.0,334.13,259.98
2018,4,1,8,0,704.0,87.0,2.0,15.3,375.0,398.57,314.39
2018,4,1,8,15,734.0,91.5,1.95,15.95,425.5,459.68,364.51
2018,4,1,8,30,764.0,96.0,1.9,16.6,476.0,521.75,413.48
2018,4,1,8,45,785.0,100.5,1.9,17.25,523.0,580.12,458.03
2018,4,1,9,0,806.0,105.0,1.9,17.9,570.0,638.44,500.93
2018,4,1,9,15,830.5,104.5,1.95,18.5,614.5,693.77,540.8
2018,4,1,9,30,855.0,104.0,2.0,19.1,659.0,748.53,579.14
2018,4,1,9,45,880.0,100.0,2.05,19.65,699.0,791.34,606.93
2018,4,1,10,0,905.0,96.0,2.1,20.2,739.0,840.05,638.17
2018,4,1,10,15,912.0,97.5,2.15,20.65,768.5,877.67,661.61
2018,4,1,10,30,919.0,99.0,2.2,21.1,798.0,912.32,682.94
2018,4,1,10,45,925.0,100.5,2.25,21.6,821.5,942.91,701.31
2018,4,1,11,0,931.0,102.0,2.3,22.1,845.0,970.13,717.4
2018,4,1,11,15,934.5,102.5,2.4,22.3,860.0,990.45,730.34
2018,4,1,11,30,938.0,103.0,2.5,22.5,875.0,1007.04,740.98
2018,4,1,11,45,939.5,103.5,2.6,22.75,882.5,1017.9,747.86
2018,4,1,12,0,941.0,104.0,2.7,23.0,890.0,1024.84,752.36
2018,4,1,12,15,940.5,104.0,2.8,23.05,889.0,1025.39,753.42
2018,4,1,12,30,940.0,104.0,2.9,23.1,888.0,1021.98,752.07
2018,4,1,12,45,937.0,103.5,3.0,23.2,878.0,1011.72,746.21
2018,4,1,13,0,934.0,103.0,3.1,23.3,868.0,997.61,737.94
2018,4,1,13,15,929.0,102.0,3.15,23.2,850.0,977.35,725.82
2018,4,1,13,30,924.0,101.0,3.2,23.1,832.0,953.47,711.34
2018,4,1,13,45,917.0,101.0,3.3,23.05,807.5,925.37,694.21
2018,4,1,14,0,910.0,101.0,3.4,23.0,783.0,894.03,674.75
2018,4,1,14,15,901.0,99.5,3.5,22.8,751.5,856.45,651.19
2018,4,1,14,30,892.0,98.0,3.6,22.6,720.0,816.14,625.43
2018,4,1,14,45,879.5,96.0,3.7,22.4,681.5,770.18,595.27
2018,4,1,15,0,867.0,94.0,3.8,22.2,643.0,722.23,562.55
2018,4,1,15,15,803.5,104.0,3.8,22.2,586.0,656.37,513.25
2018,4,1,15,30,740.0,114.0,3.8,22.2,529.0,588.54,461.66
2018,4,1,15,45,701.0,111.5,4.0,21.35,477.0,524.22,413.65
2018,4,1,16,0,662.0,109.0,4.2,20.5,425.0,461.98,365.44
2018,4,1,16,15,683.0,94.0,4.2,19.7,388.5,417.84,329.17
2018,4,1,16,30,704.0,79.0,4.2,18.9,352.0,369.97,287.95
2018,4,1,16,45,661.0,74.5,4.25,18.1,301.5,306.75,233.7
2018,4,1,17,0,618.0,70.0,4.3,17.3,251.0,247.5,181.69
2018,4,1,17,15,548.5,63.0,4.3,16.4,200.0,184.52,127.61
2018,4,1,17,30,479.0,56.0,4.3,15.5,149.0,129.56,81.98
2018,4,1,17,45,369.5,46.0,4.35,14.6,104.5,76.8,43.51
2018,4,1,18,0,260.0,36.0,4.4,13.7,60.0,35.93,17.7
2018,4,1,18,15,149.5,22.0,4.35,13.3,34.0,16.65,0.0
2018,4,1,18,30,39.0,8.0,4.3,12.9,8.0,6.29,0.0
2018,4,1,18,45,19.5,4.0,4.25,12.5,4.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,2,5,45,35.5,7.5,2.7,9.9,8.5,0.0,0.0
2018,4,2,6,0,71.0,15.0,2.9,10.3,17.0,11.8,0.0
2018,4,2,6,15,172.5,29.5,3.0,10.75,47.0,22.26,7.21
2018,4,2,6,30,274.0,44.0,3.1,11.2,77.0,52.73,29.51
2018,4,2,6,45,307.5,58.5,3.2,11.7,112.5,89.79,57.02
2018,4,2,7,0,341.0,73.0,3.3,12.2,148.0,131.02,91.44
2018,4,2,7,15,433.0,82.0,3.35,12.75,203.5,186.07,137.15
2018,4,2,7,30,525.0,91.0,3.4,13.3,259.0,256.37,196.84
2018,4,2,7,45,502.5,108.0,3.4,13.9,291.5,293.21,231.42
2018,4,2,8,0,480.0,125.0,3.4,14.5,324.0,331.19,265.42
2018,4,2,8,15,443.0,153.0,3.3,15.1,354.5,368.77,297.34
2018,4,2,8,30,406.0,181.0,3.2,15.7,385.0,401.39,323.67
2018,4,2,8,45,425.0,196.5,3.1,16.3,427.5,451.15,362.51
2018,4,2,9,0,444.0,212.0,3.0,16.9,470.0,501.77,400.82
2018,4,2,9,15,581.5,180.0,2.95,17.4,544.0,596.77,473.61
2018,4,2,9,30,719.0,148.0,2.9,17.9,618.0,695.05,546.72
2018,4,2,9,45,805.0,121.5,2.85,18.45,674.5,761.8,594.31
2018,4,2,10,0,891.0,95.0,2.8,19.0,731.0,825.94,636.6
2018,4,2,10,15,899.0,96.5,2.75,19.4,761.0,863.84,660.09
2018,4,2,10,30,907.0,98.0,2.7,19.8,791.0,898.87,681.51
2018,4,2,10,45,913.0,98.5,2.7,20.2,813.5,928.02,699.13
2018,4,2,11,0,919.0,99.0,2.7,20.6,836.0,953.85,714.46
2018,4,2,11,15,922.5,99.5,2.7,20.95,851.0,973.86,726.04
2018,4,2,11,30,926.0,100.0,2.7,21.3,866.0,990.19,735.26
2018,4,2,11,45,927.5,100.5,2.65,21.7,873.0,1000.85,740.21
2018,4,2,12,0,929.0,101.0,2.6,22.1,880.0,1007.64,742.76
2018,4,2,12,15,928.5,101.0,2.6,22.3,879.0,1008.1,742.38
2018,4,2,12,30,928.0,101.0,2.6,22.5,878.0,1004.65,739.65
2018,4,2,12,45,925.5,101.0,2.65,22.7,869.0,995.41,733.78
2018,4,2,13,0,923.0,101.0,2.7,22.9,860.0,982.35,725.56
2018,4,2,13,15,917.5,101.0,2.7,22.95,842.5,962.78,713.13
2018,4,2,13,30,912.0,101.0,2.7,23.0,825.0,939.66,698.44
2018,4,2,13,45,902.5,101.5,2.7,23.1,800.0,910.11,679.37
2018,4,2,14,0,893.0,102.0,2.7,23.2,775.0,877.51,658.24
2018,4,2,14,15,883.5,101.0,2.65,23.1,743.5,840.54,634.18
2018,4,2,14,30,874.0,100.0,2.6,23.0,712.0,800.94,608.18
2018,4,2,14,45,860.5,98.5,2.55,22.95,674.0,755.42,577.72
2018,4,2,15,0,847.0,97.0,2.5,22.9,636.0,714.42,549.07
2018,4,2,15,15,830.0,94.5,2.5,22.9,593.0,661.27,510.58
2018,4,2,15,30,813.0,92.0,2.5,22.9,550.0,607.15,470.41
2018,4,2,15,45,796.0,87.0,2.35,22.55,503.5,549.84,426.79
2018,4,2,16,0,779.0,82.0,2.2,22.2,457.0,492.22,381.59
2018,4,2,16,15,749.5,78.5,2.05,21.6,407.0,430.37,332.08
2018,4,2,16,30,720.0,75.0,1.9,21.0,357.0,370.17,282.25
2018,4,2,16,45,672.5,71.5,1.8,20.35,305.0,305.2,227.74
2018,4,2,17,0,625.0,68.0,1.7,19.7,253.0,245.18,176.24
2018,4,2,17,15,559.0,61.5,1.7,18.65,202.5,183.28,124.21
2018,4,2,17,30,493.0,55.0,1.7,17.6,152.0,128.94,79.93
2018,4,2,17,45,387.0,45.5,1.75,16.5,107.5,76.42,42.43
2018,4,2,18,0,281.0,36.0,1.8,15.4,63.0,37.37,19.18
2018,4,2,18,15,165.5,22.5,1.95,14.9,36.0,17.06,0.0
2018,4,2,18,30,50.0,9.0,2.1,14.4,9.0,7.08,0.0
2018,4,2,18,45,25.0,4.5,2.2,13.85,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,3,5,45,57.5,9.0,1.35,7.8,10.5,0.0,0.0
2018,4,3,6,0,115.0,18.0,1.3,8.3,21.0,14.16,0.0
2018,4,3,6,15,246.5,31.0,1.6,9.15,56.0,23.6,10.07
2018,4,3,6,30,378.0,44.0,1.9,10.0,91.0,60.6,33.3
2018,4,3,6,45,474.5,52.0,2.2,10.9,140.0,106.87,64.38
2018,4,3,7,0,571.0,60.0,2.5,11.8,189.0,165.14,110.35
2018,4,3,7,15,630.5,65.5,2.55,12.4,242.0,223.6,161.23
2018,4,3,7,30,690.0,71.0,2.6,13.0,295.0,288.54,218.46
2018,4,3,7,45,729.0,76.0,2.6,13.65,348.5,351.56,274.04
2018,4,3,8,0,768.0,81.0,2.6,14.3,402.0,418.17,331.01
2018,4,3,8,15,794.0,84.5,2.65,14.9,452.5,479.41,382.25
2018,4,3,8,30,820.0,88.0,2.7,15.5,503.0,541.64,432.47
2018,4,3,8,45,839.0,91.5,2.7,16.1,550.5,600.39,478.16
2018,4,3,9,0,858.0,95.0,2.7,16.7,598.0,658.75,521.93
2018,4,3,9,15,870.0,98.5,2.7,17.2,640.0,711.6,560.4
2018,4,3,9,30,882.0,102.0,2.7,17.7,682.0,755.82,591.73
2018,4,3,9,45,874.5,111.0,2.7,18.2,712.5,802.78,622.58
2018,4,3,10,0,867.0,120.0,2.7,18.7,743.0,839.11,645.37
2018,4,3,10,15,831.0,140.5,2.65,19.15,757.5,859.25,656.53
2018,4,3,10,30,795.0,161.0,2.6,19.6,772.0,873.31,663.59
2018,4,3,10,45,788.5,170.0,2.55,20.1,790.5,897.41,677.46
2018,4,3,11,0,782.0,179.0,2.5,20.6,809.0,926.9,694.75
2018,4,3,11,15,838.5,155.0,2.45,20.9,842.0,962.39,716.34
2018,4,3,11,30,895.0,131.0,2.4,21.2,875.0,989.25,731.96
2018,4,3,11,45,863.5,147.0,2.4,21.5,869.5,998.32,736.47
2018,4,3,12,0,832.0,163.0,2.4,21.8,864.0,988.59,728.99
2018,4,3,12,15,791.5,184.5,2.4,21.95,850.5,970.83,716.98
2018,4,3,12,30,751.0,206.0,2.4,22.1,837.0,961.17,710.48
2018,4,3,12,45,644.0,252.0,2.45,22.25,789.0,896.82,666.47
2018,4,3,13,0,537.0,298.0,2.5,22.4,741.0,826.41,617.19
2018,4,3,13,15,576.5,274.0,2.55,22.35,741.0,829.76,621.99
2018,4,3,13,30,616.0,250.0,2.6,22.3,741.0,834.44,626.94
2018,4,3,13,45,637.0,230.5,2.7,22.3,725.0,818.54,617.74
2018,4,3,14,0,658.0,211.0,2.8,22.3,709.0,798.56,605.74
2018,4,3,14,15,654.5,201.5,2.9,22.1,679.5,763.67,583.03
2018,4,3,14,30,651.0,192.0,3.0,21.9,650.0,726.47,558.3
2018,4,3,14,45,646.5,181.0,3.05,21.75,615.5,685.0,529.65
2018,4,3,15,0,642.0,170.0,3.1,21.6,581.0,641.65,498.99
2018,4,3,15,15,681.0,148.5,3.1,21.6,558.0,615.44,480.24
2018,4,3,15,30,720.0,127.0,3.1,21.6,535.0,583.34,456.21
2018,4,3,15,45,700.0,120.0,3.2,20.8,488.5,526.32,413.65
