Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,15,15,803.0,120.5,5.3,20.6,681.0,558.4,436.04
2018,5,13,15,30,788.0,118.0,5.3,20.6,639.0,509.45,396.2
2018,5,13,15,45,771.5,113.5,5.25,19.85,593.5,457.41,353.95
2018,5,13,16,0,755.0,109.0,5.2,19.1,548.0,405.16,310.25
2018,5,13,16,15,730.5,105.0,5.15,18.65,499.0,348.48,261.73
2018,5,13,16,30,706.0,101.0,5.1,18.2,450.0,294.69,214.74
2018,5,13,16,45,676.0,95.5,5.0,17.7,400.0,239.88,167.11
2018,5,13,17,0,646.0,90.0,4.9,17.2,350.0,187.52,122.81
2018,5,13,17,15,584.0,85.5,4.75,16.7,296.0,134.99,83.27
2018,5,13,17,30,522.0,81.0,4.6,16.2,242.0,89.3,55.91
2018,5,13,17,45,461.0,71.5,4.5,15.65,194.0,56.39,44.48
2018,5,13,18,0,400.0,62.0,4.4,15.1,146.0,47.02,36.03
2018,5,13,18,15,330.0,51.5,4.15,14.6,108.5,39.03,28.57
2018,5,13,18,30,260.0,41.0,3.9,14.1,71.0,31.03,20.64
2018,5,13,18,45,161.5,27.5,3.65,13.65,43.0,20.78,4.82
2018,5,13,19,0,63.0,14.0,3.4,13.2,15.0,11.02,0.0
2018,5,13,19,15,31.5,7.0,3.35,12.95,7.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,14,4,45,9.0,3.0,2.85,10.45,3.0,0.0,0.0
2018,5,14,5,0,18.0,6.0,2.8,10.5,6.0,4.72,0.0
2018,5,14,5,15,38.0,13.0,2.9,10.8,15.5,10.01,0.0
2018,5,14,5,30,58.0,20.0,3.0,11.1,25.0,15.39,6.5
2018,5,14,5,45,76.0,29.5,3.1,11.4,40.5,22.49,14.08
2018,5,14,6,0,94.0,39.0,3.2,11.7,56.0,29.47,20.7
2018,5,14,6,15,66.0,47.0,3.15,12.1,61.0,36.2,26.97
2018,5,14,6,30,38.0,55.0,3.1,12.5,66.0,43.02,31.24
2018,5,14,6,45,29.5,82.5,3.1,12.95,92.0,64.77,49.03
2018,5,14,7,0,21.0,110.0,3.1,13.4,118.0,85.94,66.97
2018,5,14,7,15,47.0,140.5,3.05,13.9,161.5,115.7,90.61
2018,5,14,7,30,73.0,171.0,3.0,14.4,205.0,149.08,117.26
2018,5,14,7,45,76.0,185.5,3.0,14.9,224.5,166.79,131.72
2018,5,14,8,0,79.0,200.0,3.0,15.4,244.0,184.75,146.25
2018,5,14,8,15,55.5,218.5,3.05,15.85,251.0,194.85,154.53
2018,5,14,8,30,32.0,237.0,3.1,16.3,258.0,202.57,160.44
2018,5,14,8,45,44.5,265.5,3.1,16.8,296.5,234.8,185.6
2018,5,14,9,0,57.0,294.0,3.1,17.3,335.0,268.46,211.54
2018,5,14,9,15,109.0,325.0,3.2,17.7,408.5,338.4,265.95
2018,5,14,9,30,161.0,356.0,3.3,18.1,482.0,404.54,316.56
2018,5,14,9,45,219.0,371.0,3.45,18.55,550.0,465.18,362.53
2018,5,14,10,0,277.0,386.0,3.6,19.0,618.0,539.9,418.21
2018,5,14,10,15,468.5,312.5,3.75,19.3,719.5,643.37,497.36
2018,5,14,10,30,660.0,239.0,3.9,19.6,821.0,747.15,575.18
2018,5,14,10,45,763.0,189.5,4.05,19.9,876.5,795.54,611.3
2018,5,14,11,0,866.0,140.0,4.2,20.2,932.0,839.54,642.9
2018,5,14,11,15,869.5,139.5,4.3,20.35,944.0,854.76,652.98
2018,5,14,11,30,873.0,139.0,4.4,20.5,956.0,866.68,661.04
2018,5,14,11,45,874.5,139.5,4.55,20.65,961.5,874.38,666.8
2018,5,14,12,0,876.0,140.0,4.7,20.8,967.0,878.68,670.29
2018,5,14,12,15,874.5,140.5,4.8,20.8,964.0,877.0,669.77
2018,5,14,12,30,873.0,141.0,4.9,20.8,961.0,871.93,666.98
2018,5,14,12,45,869.0,142.0,5.0,20.8,950.5,861.78,660.69
2018,5,14,13,0,865.0,143.0,5.1,20.8,940.0,848.32,652.12
2018,5,14,13,15,861.5,140.5,5.15,20.65,922.0,829.14,639.61
2018,5,14,13,30,858.0,138.0,5.2,20.5,904.0,806.76,624.82
2018,5,14,13,45,853.0,137.0,5.25,20.35,880.5,781.35,607.56
2018,5,14,14,0,848.0,136.0,5.3,20.2,857.0,753.01,587.22
2018,5,14,14,15,841.0,133.0,5.3,19.95,826.5,726.48,567.69
2018,5,14,14,30,834.0,130.0,5.3,19.7,796.0,688.73,539.67
2018,5,14,14,45,823.5,127.5,5.35,19.45,759.5,646.9,508.15
2018,5,14,15,0,813.0,125.0,5.4,19.2,723.0,603.25,474.45
2018,5,14,15,15,798.0,123.0,5.4,19.2,681.5,555.99,436.55
2018,5,14,15,30,783.0,121.0,5.4,19.2,640.0,507.77,397.0
2018,5,14,15,45,766.5,116.5,5.35,18.45,594.5,456.06,354.73
2018,5,14,16,0,750.0,112.0,5.3,17.7,549.0,404.13,311.03
2018,5,14,16,15,723.0,108.0,5.2,17.2,499.5,346.93,261.89
2018,5,14,16,30,696.0,104.0,5.1,16.7,450.0,292.88,214.6
2018,5,14,16,45,665.5,99.0,5.05,16.2,400.5,239.0,167.61
2018,5,14,17,0,635.0,94.0,5.0,15.7,351.0,187.62,124.03
2018,5,14,17,15,566.0,91.0,4.85,15.2,296.5,136.21,85.65
2018,5,14,17,30,497.0,88.0,4.7,14.7,242.0,92.49,59.93
2018,5,14,17,45,436.0,77.0,4.6,14.15,194.0,57.64,45.87
2018,5,14,18,0,375.0,66.0,4.5,13.6,146.0,49.54,38.51
2018,5,14,18,15,313.5,54.5,4.25,13.2,109.0,41.02,30.52
2018,5,14,18,30,252.0,43.0,4.0,12.8,72.0,32.42,22.04
2018,5,14,18,45,155.5,29.0,3.8,12.35,44.0,21.85,6.69
2018,5,14,19,0,59.0,15.0,3.6,11.9,16.0,11.8,0.0
2018,5,14,19,15,29.5,7.5,3.55,11.7,8.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,15,4,45,0.0,1.0,1.85,10.45,1.0,0.0,0.0
2018,5,15,5,0,0.0,2.0,1.9,10.6,2.0,1.57,0.0
2018,5,15,5,15,13.5,8.0,2.15,11.1,9.0,6.47,0.0
2018,5,15,5,30,27.0,14.0,2.4,11.6,16.0,11.27,3.37
2018,5,15,5,45,84.5,24.5,2.65,12.1,39.0,18.98,11.0
2018,5,15,6,0,142.0,35.0,2.9,12.6,62.0,26.08,17.62
2018,5,15,6,15,111.5,37.5,2.9,13.0,62.5,28.67,20.13
2018,5,15,6,30,81.0,40.0,2.9,13.4,63.0,30.94,22.22
2018,5,15,6,45,40.5,58.0,2.85,13.8,69.5,48.05,34.2
2018,5,15,7,0,0.0,76.0,2.8,14.2,76.0,58.23,44.21
2018,5,15,7,15,2.0,108.0,2.75,14.65,109.0,82.51,64.42
2018,5,15,7,30,4.0,140.0,2.7,15.1,142.0,107.31,84.73
2018,5,15,7,45,16.5,173.5,2.6,15.55,182.5,137.11,108.56
2018,5,15,8,0,29.0,207.0,2.5,16.0,223.0,171.39,135.82
2018,5,15,8,15,112.0,237.0,2.5,16.5,307.5,237.83,187.84
2018,5,15,8,30,195.0,267.0,2.5,17.0,392.0,308.72,243.04
2018,5,15,8,45,405.5,232.0,2.5,17.45,515.5,416.37,326.3
2018,5,15,9,0,616.0,197.0,2.5,17.9,639.0,532.76,414.85
2018,5,15,9,15,727.5,160.0,2.55,18.3,709.5,598.01,464.23
2018,5,15,9,30,839.0,123.0,2.6,18.7,780.0,666.45,515.54
2018,5,15,9,45,845.0,125.5,2.7,19.1,811.0,697.95,538.59
2018,5,15,10,0,851.0,128.0,2.8,19.5,842.0,732.56,563.46
2018,5,15,10,15,857.5,129.5,2.9,19.85,868.0,764.04,585.77
2018,5,15,10,30,864.0,131.0,3.0,20.2,894.0,792.74,605.47
2018,5,15,10,45,868.0,132.0,3.15,20.55,913.0,816.09,621.0
2018,5,15,11,0,872.0,133.0,3.3,20.9,932.0,836.27,634.37
2018,5,15,11,15,874.5,133.5,3.45,21.1,944.0,851.56,644.75
2018,5,15,11,30,877.0,134.0,3.6,21.3,956.0,863.5,652.92
2018,5,15,11,45,879.0,133.5,3.8,21.5,961.0,870.81,658.24
2018,5,15,12,0,881.0,133.0,4.0,21.7,966.0,874.72,661.29
2018,5,15,12,15,881.5,132.0,4.15,21.75,963.5,873.5,661.04
2018,5,15,12,30,882.0,131.0,4.3,21.8,961.0,868.85,658.5
2018,5,15,12,45,882.5,129.0,4.45,21.85,951.5,859.91,653.13
2018,5,15,13,0,883.0,127.0,4.6,21.9,942.0,847.51,645.71
2018,5,15,13,15,878.0,126.5,4.7,21.75,924.0,828.49,633.82
2018,5,15,13,30,873.0,126.0,4.8,21.6,906.0,806.27,619.64
2018,5,15,13,45,866.5,124.5,4.9,21.45,881.0,778.98,601.75
2018,5,15,14,0,860.0,123.0,5.0,21.3,856.0,748.81,580.59
2018,5,15,14,15,851.5,122.5,5.05,21.0,826.0,715.35,556.6
2018,5,15,14,30,843.0,122.0,5.1,20.7,796.0,679.46,530.28
2018,5,15,14,45,831.5,120.0,5.15,20.4,759.0,643.21,502.94
2018,5,15,15,0,820.0,118.0,5.2,20.1,722.0,599.22,469.2
2018,5,15,15,15,761.0,132.0,5.2,20.1,667.5,541.86,423.61
2018,5,15,15,30,702.0,146.0,5.2,20.1,613.0,486.89,379.2
2018,5,15,15,45,721.0,128.5,5.2,19.1,578.5,443.24,343.86
2018,5,15,16,0,740.0,111.0,5.2,18.1,544.0,397.79,305.43
2018,5,15,16,15,723.5,105.5,5.1,17.55,498.0,343.53,258.55
2018,5,15,16,30,707.0,100.0,5.0,17.0,452.0,291.39,212.56
2018,5,15,16,45,676.0,95.0,4.95,16.45,402.5,236.95,165.19
2018,5,15,17,0,645.0,90.0,4.9,15.9,353.0,185.06,121.3
2018,5,15,17,15,602.5,84.0,4.8,15.45,303.0,133.92,82.18
2018,5,15,17,30,560.0,78.0,4.7,15.0,253.0,87.28,54.09
2018,5,15,17,45,472.5,72.0,4.55,14.55,201.0,56.79,45.06
2018,5,15,18,0,385.0,66.0,4.4,14.1,149.0,49.64,38.53
2018,5,15,18,15,314.5,54.0,4.2,13.8,110.0,40.68,30.18
2018,5,15,18,30,244.0,42.0,4.0,13.5,71.0,31.68,21.44
2018,5,15,18,45,159.0,29.0,3.85,13.2,44.5,21.87,7.7
2018,5,15,19,0,74.0,16.0,3.7,12.9,18.0,12.59,0.0
2018,5,15,19,15,37.0,8.0,3.55,12.75,9.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,16,4,45,10.0,3.5,2.15,10.7,3.5,0.0,0.0
2018,5,16,5,0,20.0,7.0,2.2,10.9,7.0,5.51,0.0
2018,5,16,5,15,76.5,20.5,2.45,11.4,27.0,15.37,0.0
2018,5,16,5,30,133.0,34.0,2.7,11.9,47.0,25.43,14.93
2018,5,16,5,45,169.5,49.5,2.95,12.4,75.5,36.7,26.49
2018,5,16,6,0,206.0,65.0,3.2,12.9,104.0,47.82,36.89
2018,5,16,6,15,222.5,81.5,3.2,13.35,135.5,59.18,47.31
2018,5,16,6,30,239.0,98.0,3.2,13.8,167.0,72.37,59.13
2018,5,16,6,45,168.5,118.5,3.2,14.25,172.0,99.49,73.19
2018,5,16,7,0,98.0,139.0,3.2,14.7,177.0,117.0,89.27
2018,5,16,7,15,83.0,144.5,3.2,15.15,179.5,126.86,97.89
2018,5,16,7,30,68.0,150.0,3.2,15.6,182.0,132.07,102.8
2018,5,16,7,45,176.0,173.5,3.15,16.05,269.5,191.76,148.84
2018,5,16,8,0,284.0,197.0,3.1,16.5,357.0,264.81,206.22
2018,5,16,8,15,401.0,200.5,3.15,16.95,447.5,340.7,265.87
2018,5,16,8,30,518.0,204.0,3.2,17.4,538.0,422.28,329.72
2018,5,16,8,45,518.5,219.0,3.2,17.8,572.5,463.05,361.96
2018,5,16,9,0,519.0,234.0,3.2,18.2,607.0,502.55,392.49
2018,5,16,9,15,543.5,239.5,3.25,18.45,649.0,547.33,426.75
2018,5,16,9,30,568.0,245.0,3.3,18.7,691.0,592.34,460.52
2018,5,16,9,45,559.0,261.0,3.4,19.0,715.0,623.31,483.06
2018,5,16,10,0,550.0,277.0,3.5,19.3,739.0,651.74,503.37
2018,5,16,10,15,542.5,294.5,3.55,19.45,762.0,679.97,523.31
2018,5,16,10,30,535.0,312.0,3.6,19.6,785.0,705.67,541.16
2018,5,16,10,45,652.0,255.5,3.6,19.75,845.0,767.01,586.84
2018,5,16,11,0,769.0,199.0,3.6,19.9,905.0,818.77,625.25
2018,5,16,11,15,827.0,170.0,3.55,20.0,938.0,854.14,649.89
2018,5,16,11,30,885.0,141.0,3.5,20.1,971.0,873.57,662.29
2018,5,16,11,45,810.0,178.5,3.45,20.25,941.5,862.53,653.67
2018,5,16,12,0,735.0,216.0,3.4,20.4,912.0,843.08,638.31
2018,5,16,12,15,733.0,216.5,3.45,20.5,909.0,841.08,637.07
2018,5,16,12,30,731.0,217.0,3.5,20.6,906.0,835.91,633.49
2018,5,16,12,45,771.0,194.0,3.5,20.7,913.5,833.37,632.71
2018,5,16,13,0,811.0,171.0,3.5,20.8,921.0,836.36,635.34
2018,5,16,13,15,679.0,232.5,3.6,20.8,852.5,776.93,591.42
2018,5,16,13,30,547.0,294.0,3.7,20.8,784.0,707.68,540.41
2018,5,16,13,45,561.5,276.0,3.75,20.8,767.0,687.77,527.2
2018,5,16,14,0,576.0,258.0,3.8,20.8,750.0,667.82,513.37
2018,5,16,14,15,601.5,235.0,3.85,20.65,732.0,646.39,498.7
2018,5,16,14,30,627.0,212.0,3.9,20.5,714.0,620.85,480.61
2018,5,16,14,45,566.0,226.5,4.0,20.35,664.0,567.86,440.75
2018,5,16,15,0,505.0,241.0,4.1,20.2,614.0,513.89,399.72
2018,5,16,15,15,471.5,239.5,4.1,20.2,572.0,468.8,364.66
2018,5,16,15,30,438.0,238.0,4.1,20.2,530.0,425.17,330.18
2018,5,16,15,45,507.5,200.0,4.15,19.65,515.5,400.7,310.12
2018,5,16,16,0,577.0,162.0,4.2,19.1,501.0,372.53,285.42
2018,5,16,16,15,653.0,130.0,4.2,18.7,482.0,338.44,253.88
2018,5,16,16,30,729.0,98.0,4.2,18.3,463.0,294.72,212.77
2018,5,16,16,45,699.5,93.0,4.2,17.9,412.5,239.52,165.0
2018,5,16,17,0,670.0,88.0,4.2,17.5,362.0,186.67,120.58
2018,5,16,17,15,629.5,82.0,4.15,16.95,311.5,134.42,81.02
2018,5,16,17,30,589.0,76.0,4.1,16.4,261.0,86.41,52.62
2018,5,16,17,45,533.5,68.5,4.05,15.9,213.0,54.74,43.0
2018,5,16,18,0,478.0,61.0,4.0,15.4,165.0,49.19,37.96
2018,5,16,18,15,391.5,51.5,3.8,14.85,122.0,41.77,31.03
2018,5,16,18,30,305.0,42.0,3.6,14.3,79.0,32.01,21.72
2018,5,16,18,45,199.0,29.0,3.4,13.75,49.0,22.01,8.62
2018,5,16,19,0,93.0,16.0,3.2,13.2,19.0,12.59,0.0
2018,5,16,19,15,46.5,8.0,3.1,12.95,9.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,17,4,45,19.0,4.0,1.65,10.05,4.0,0.0,0.0
2018,5,17,5,0,38.0,8.0,1.7,10.3,8.0,6.29,0.0
2018,5,17,5,15,131.5,22.0,2.05,11.0,33.0,16.65,0.0
2018,5,17,5,30,225.0,36.0,2.4,11.7,58.0,27.24,16.63
2018,5,17,5,45,319.0,47.0,2.7,12.4,98.0,35.73,25.69
2018,5,17,6,0,413.0,58.0,3.0,13.1,138.0,46.74,35.94
2018,5,17,6,15,478.0,66.0,3.05,13.7,184.5,52.68,41.49
2018,5,17,6,30,543.0,74.0,3.1,14.3,231.0,62.02,49.83
2018,5,17,6,45,589.5,79.5,3.15,14.9,280.5,106.18,63.83
2018,5,17,7,0,636.0,85.0,3.2,15.5,330.0,155.44,97.26
2018,5,17,7,15,669.0,89.5,3.15,16.05,379.5,206.03,138.0
2018,5,17,7,30,702.0,94.0,3.1,16.6,429.0,259.53,183.63
2018,5,17,7,45,727.0,97.5,3.05,17.15,477.5,314.8,231.56
2018,5,17,8,0,752.0,101.0,3.0,17.7,526.0,368.53,277.72
2018,5,17,8,15,770.5,104.5,3.0,18.15,572.0,420.64,321.88
2018,5,17,8,30,789.0,108.0,3.0,18.6,618.0,472.85,364.88
2018,5,17,8,45,804.5,110.5,2.95,19.05,661.0,522.44,404.53
2018,5,17,9,0,820.0,113.0,2.9,19.5,704.0,571.26,442.35
2018,5,17,9,15,832.5,114.5,2.95,19.9,742.0,612.19,473.76
2018,5,17,9,30,845.0,116.0,3.0,20.3,780.0,654.79,505.51
2018,5,17,9,45,856.0,115.5,3.0,20.7,812.5,692.84,533.04
2018,5,17,10,0,867.0,115.0,3.0,21.1,845.0,728.71,558.4
2018,5,17,10,15,873.0,117.0,3.1,21.45,871.5,760.62,580.95
2018,5,17,10,30,879.0,119.0,3.2,21.8,898.0,789.68,600.62
2018,5,17,10,45,882.5,120.0,3.3,22.2,916.5,812.91,615.61
2018,5,17,11,0,886.0,121.0,3.4,22.6,935.0,832.92,628.39
2018,5,17,11,15,888.5,121.5,3.5,22.8,947.0,848.38,638.56
2018,5,17,11,30,891.0,122.0,3.6,23.0,959.0,860.45,646.49
2018,5,17,11,45,891.5,122.5,3.75,23.25,963.5,867.42,651.16
2018,5,17,12,0,892.0,123.0,3.9,23.5,968.0,870.93,653.55
2018,5,17,12,15,893.0,121.5,4.05,23.5,965.5,869.71,653.44
2018,5,17,12,30,894.0,120.0,4.2,23.5,963.0,865.0,651.02
2018,5,17,12,45,895.5,117.0,4.4,23.55,954.0,855.94,645.75
2018,5,17,13,0,897.0,114.0,4.6,23.6,945.0,843.33,638.4
2018,5,17,13,15,893.5,113.0,4.75,23.45,927.5,824.92,627.3
2018,5,17,13,30,890.0,112.0,4.9,23.3,910.0,803.22,613.8
2018,5,17,13,45,885.0,111.0,5.05,23.15,886.0,777.18,597.09
2018,5,17,14,0,880.0,110.0,5.2,23.0,862.0,748.13,577.25
2018,5,17,14,15,872.5,108.5,5.3,22.75,831.5,714.03,552.94
2018,5,17,14,30,865.0,107.0,5.4,22.5,801.0,677.4,526.17
2018,5,17,14,45,855.5,104.5,5.5,22.2,764.5,636.3,495.51
2018,5,17,15,0,846.0,102.0,5.6,21.9,728.0,593.21,462.5
2018,5,17,15,15,833.0,100.0,5.6,21.9,687.0,546.9,425.36
2018,5,17,15,30,820.0,98.0,5.6,21.9,646.0,500.75,387.38
2018,5,17,15,45,804.0,95.0,5.6,21.05,601.0,449.25,345.5
2018,5,17,16,0,788.0,92.0,5.6,20.2,556.0,397.4,302.01
2018,5,17,16,15,766.5,89.5,5.55,19.7,508.5,344.03,255.82
2018,5,17,16,30,745.0,87.0,5.5,19.2,461.0,291.45,209.56
2018,5,17,16,45,715.0,83.0,5.4,18.7,411.0,236.73,161.97
2018,5,17,17,0,685.0,79.0,5.3,18.2,361.0,181.01,115.13
2018,5,17,17,15,645.0,74.0,5.15,17.65,311.0,129.0,75.82
2018,5,17,17,30,605.0,69.0,5.0,17.1,261.0,81.08,47.93
2018,5,17,17,45,546.0,63.5,4.85,16.55,213.0,51.04,39.63
2018,5,17,18,0,487.0,58.0,4.7,16.0,165.0,46.87,35.83
2018,5,17,18,15,400.0,49.5,4.55,15.55,122.5,40.15,29.55
2018,5,17,18,30,313.0,41.0,4.4,15.1,80.0,33.51,22.99
2018,5,17,18,45,202.5,29.0,4.2,14.7,50.0,22.04,9.3
2018,5,17,19,0,92.0,17.0,4.0,14.3,20.0,13.38,0.0
2018,5,17,19,15,46.0,8.5,3.95,14.05,10.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,18,4,45,17.0,4.5,2.85,11.75,4.5,0.0,0.0
2018,5,18,5,0,34.0,9.0,2.9,11.9,9.0,7.08,0.0
2018,5,18,5,15,124.5,23.5,3.1,12.3,34.0,17.73,0.0
2018,5,18,5,30,215.0,38.0,3.3,12.7,59.0,28.63,17.87
2018,5,18,5,45,268.5,49.5,3.5,13.1,91.5,37.18,26.9
2018,5,18,6,0,322.0,61.0,3.7,13.5,124.0,45.63,34.91
2018,5,18,6,15,320.5,78.0,3.75,13.95,156.0,57.11,45.38
2018,5,18,6,30,319.0,95.0,3.8,14.4,188.0,69.75,56.68
2018,5,18,6,45,372.5,107.0,3.85,14.85,236.0,105.96,71.49
2018,5,18,7,0,426.0,119.0,3.9,15.3,284.0,148.31,100.75
2018,5,18,7,15,550.0,111.0,3.85,15.75,355.0,198.64,137.15
2018,5,18,7,30,674.0,103.0,3.8,16.2,426.0,258.42,184.11
2018,5,18,7,45,645.5,122.5,3.8,16.6,459.0,306.32,227.72
2018,5,18,8,0,617.0,142.0,3.8,17.0,492.0,350.07,266.96
2018,5,18,8,15,708.5,125.0,3.8,17.5,559.0,409.22,315.34
2018,5,18,8,30,800.0,108.0,3.8,18.0,626.0,476.22,369.36
2018,5,18,8,45,816.0,109.0,3.75,18.5,668.5,525.19,408.89
2018,5,18,9,0,832.0,110.0,3.7,19.0,711.0,573.36,446.66
2018,5,18,9,15,844.5,111.5,3.7,19.4,749.5,614.95,478.8
2018,5,18,9,30,857.0,113.0,3.7,19.8,788.0,657.95,511.04
2018,5,18,9,45,869.0,112.5,3.75,20.2,821.5,697.03,539.84
2018,5,18,10,0,881.0,112.0,3.8,20.6,855.0,733.96,566.48
2018,5,18,10,15,888.5,112.5,3.8,20.95,881.5,766.06,589.03
2018,5,18,10,30,896.0,113.0,3.8,21.3,908.0,795.35,608.49
2018,5,18,10,45,901.5,113.0,3.85,21.6,928.0,819.65,624.32
2018,5,18,11,0,907.0,113.0,3.9,21.9,948.0,840.76,637.91
2018,5,18,11,15,909.5,113.5,4.0,22.15,960.0,856.52,648.19
2018,5,18,11,30,912.0,114.0,4.1,22.4,972.0,868.83,656.16
2018,5,18,11,45,913.5,114.0,4.2,22.6,977.0,876.37,661.05
2018,5,18,12,0,915.0,114.0,4.3,22.8,982.0,880.37,663.63
2018,5,18,12,15,912.0,116.0,4.4,22.8,979.0,878.74,662.95
2018,5,18,12,30,909.0,118.0,4.5,22.8,976.0,873.59,660.09
2018,5,18,12,45,902.0,120.0,4.65,22.8,964.0,861.63,653.04
2018,5,18,13,0,895.0,122.0,4.8,22.8,952.0,846.31,643.67
2018,5,18,13,15,892.0,121.5,4.9,22.65,935.5,828.83,632.84
2018,5,18,13,30,889.0,121.0,5.0,22.5,919.0,808.03,619.63
2018,5,18,13,45,760.5,185.5,5.1,22.3,855.0,754.4,580.26
2018,5,18,14,0,632.0,250.0,5.2,22.1,791.0,698.59,538.12
2018,5,18,14,15,650.0,232.0,5.2,21.8,771.0,674.21,521.3
2018,5,18,14,30,668.0,214.0,5.2,21.5,751.0,646.2,501.22
2018,5,18,14,45,645.5,212.5,5.25,21.2,712.0,602.95,468.97
2018,5,18,15,0,623.0,211.0,5.3,20.9,673.0,559.26,435.75
2018,5,18,15,15,673.5,175.5,5.3,20.9,649.0,527.1,410.38
2018,5,18,15,30,724.0,140.0,5.3,20.9,625.0,487.93,378.41
2018,5,18,15,45,693.0,138.0,5.35,20.0,576.0,434.43,335.62
2018,5,18,16,0,662.0,136.0,5.4,19.1,527.0,382.26,292.75
2018,5,18,16,15,648.0,126.0,5.4,18.6,481.5,330.99,248.87
2018,5,18,16,30,634.0,116.0,5.4,18.1,436.0,280.07,204.49
2018,5,18,16,45,651.5,102.0,5.45,17.55,400.0,233.65,162.51
2018,5,18,17,0,669.0,88.0,5.5,17.0,364.0,184.46,119.19
2018,5,18,17,15,627.5,82.5,5.35,16.5,314.0,132.79,80.17
2018,5,18,17,30,586.0,77.0,5.2,16.0,264.0,85.43,52.6
2018,5,18,17,45,528.0,70.0,5.1,15.45,216.0,55.74,43.99
2018,5,18,18,0,470.0,63.0,5.0,14.9,168.0,50.61,39.32
2018,5,18,18,15,384.0,53.5,4.85,14.5,125.0,43.25,32.42
2018,5,18,18,30,298.0,44.0,4.7,14.1,82.0,33.41,23.07
2018,5,18,18,45,192.0,30.5,4.5,13.7,51.0,23.09,10.69
2018,5,18,19,0,86.0,17.0,4.3,13.3,20.0,13.38,0.0
2018,5,18,19,15,43.0,8.5,4.25,13.1,10.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.45,11.25,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,19,4,45,14.5,4.5,4.3,11.75,4.5,0.0,0.0
2018,5,19,5,0,29.0,9.0,4.3,11.8,9.0,7.08,0.0
2018,5,19,5,15,110.5,24.5,4.4,12.05,34.0,18.43,0.0
2018,5,19,5,30,192.0,40.0,4.5,12.3,59.0,29.96,19.16
2018,5,19,5,45,284.0,52.0,4.6,12.5,98.5,39.03,28.61
2018,5,19,6,0,376.0,64.0,4.7,12.7,138.0,48.15,37.27
2018,5,19,6,15,428.5,74.0,4.75,13.05,181.5,55.53,44.14
2018,5,19,6,30,481.0,84.0,4.8,13.4,225.0,66.9,54.37
2018,5,19,6,45,511.5,95.0,4.85,13.7,270.5,110.16,70.77
2018,5,19,7,0,542.0,106.0,4.9,14.0,316.0,156.8,103.36
2018,5,19,7,15,609.0,106.5,4.95,14.5,374.0,205.4,141.03
2018,5,19,7,30,676.0,107.0,5.0,15.0,432.0,260.81,187.14
2018,5,19,7,45,708.0,109.5,5.05,15.5,482.0,313.49,233.33
2018,5,19,8,0,740.0,112.0,5.1,16.0,532.0,368.3,281.09
2018,5,19,8,15,762.5,114.5,5.1,16.45,579.5,422.6,327.82
2018,5,19,8,30,785.0,117.0,5.1,16.9,627.0,475.31,372.2
2018,5,19,8,45,804.0,118.0,5.15,17.35,670.5,525.13,413.32
2018,5,19,9,0,823.0,119.0,5.2,17.8,714.0,574.45,452.99
2018,5,19,9,15,836.0,120.5,5.25,18.1,753.0,619.85,488.95
2018,5,19,9,30,849.0,122.0,5.3,18.4,792.0,658.41,519.07
2018,5,19,9,45,859.0,123.5,5.35,18.75,825.0,697.51,548.74
2018,5,19,10,0,869.0,125.0,5.4,19.1,858.0,734.37,576.15
2018,5,19,10,15,875.0,126.5,5.5,19.3,884.5,765.82,599.64
2018,5,19,10,30,881.0,128.0,5.6,19.5,911.0,794.4,620.59
2018,5,19,10,45,883.5,131.0,5.65,19.7,930.5,818.47,637.11
2018,5,19,11,0,886.0,134.0,5.7,19.9,950.0,839.27,651.28
2018,5,19,11,15,887.0,135.5,5.8,19.95,961.5,854.26,661.93
2018,5,19,11,30,888.0,137.0,5.9,20.0,973.0,865.83,670.24
2018,5,19,11,45,886.0,139.5,5.95,20.05,977.5,872.27,674.74
2018,5,19,12,0,884.0,142.0,6.0,20.1,982.0,875.26,676.88
2018,5,19,12,15,882.0,143.0,6.05,20.05,979.0,873.62,676.08
2018,5,19,12,30,880.0,144.0,6.1,20.0,976.0,868.59,672.96
2018,5,19,12,45,875.5,145.0,6.15,19.95,965.5,858.11,666.02
2018,5,19,13,0,871.0,146.0,6.2,19.9,955.0,844.34,656.78
2018,5,19,13,15,866.0,146.0,6.2,19.8,937.5,826.14,644.3
2018,5,19,13,30,861.0,146.0,6.2,19.7,920.0,804.79,629.56
2018,5,19,13,45,852.5,146.5,6.2,19.55,895.5,788.3,617.3
2018,5,19,14,0,844.0,147.0,6.2,19.4,871.0,758.13,594.99
2018,5,19,14,15,836.0,145.0,6.2,19.25,840.5,723.5,569.11
2018,5,19,14,30,828.0,143.0,6.2,19.1,810.0,686.45,540.95
2018,5,19,14,45,817.5,140.5,6.15,18.9,774.0,645.17,509.0
2018,5,19,15,0,807.0,138.0,6.1,18.7,738.0,602.08,474.97
2018,5,19,15,15,792.0,135.0,6.1,18.7,696.0,554.56,436.53
2018,5,19,15,30,777.0,132.0,6.1,18.7,654.0,506.12,396.47
2018,5,19,15,45,758.0,128.5,6.0,18.1,608.5,453.7,353.11
2018,5,19,16,0,739.0,125.0,5.9,17.5,563.0,401.9,309.1
2018,5,19,16,15,711.5,122.0,5.85,17.05,514.0,347.96,262.48
2018,5,19,16,30,684.0,119.0,5.8,16.6,465.0,295.52,216.55
2018,5,19,16,45,644.0,115.0,5.75,16.15,413.5,241.3,169.86
2018,5,19,17,0,604.0,111.0,5.7,15.7,362.0,190.67,127.77
2018,5,19,17,15,554.0,105.0,5.6,15.15,311.5,141.36,90.95
2018,5,19,17,30,504.0,99.0,5.5,14.6,261.0,94.14,62.53
2018,5,19,17,45,324.0,86.5,5.4,14.05,183.5,62.66,50.4
2018,5,19,18,0,144.0,74.0,5.3,13.5,106.0,53.48,42.11
2018,5,19,18,15,72.0,53.5,5.15,13.1,69.5,39.84,29.64
2018,5,19,18,30,0.0,33.0,5.0,12.7,33.0,25.08,16.08
2018,5,19,18,45,0.0,21.5,4.85,12.35,21.5,16.42,6.4
2018,5,19,19,0,0.0,10.0,4.7,12.0,10.0,7.87,0.0
2018,5,19,19,15,0.0,5.0,4.65,11.9,5.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,45,0.0,2.5,3.95,11.75,2.5,0.0,0.0
2018,5,20,5,0,0.0,5.0,4.0,11.8,5.0,3.93,0.0
2018,5,20,5,15,20.5,19.0,4.05,11.9,21.0,14.49,0.0
2018,5,20,5,30,41.0,33.0,4.1,12.0,37.0,24.78,15.03
2018,5,20,5,45,42.5,45.5,4.15,12.1,52.0,33.93,24.23
2018,5,20,6,0,44.0,58.0,4.2,12.2,67.0,43.4,33.15
2018,5,20,6,15,43.0,81.0,4.2,12.35,91.5,59.07,47.45
2018,5,20,6,30,42.0,104.0,4.2,12.5,116.0,74.45,61.31
2018,5,20,6,45,59.5,128.5,4.2,12.7,149.5,96.85,75.44
2018,5,20,7,0,77.0,153.0,4.2,12.9,183.0,121.92,95.02
2018,5,20,7,15,117.0,177.5,4.15,13.05,230.5,155.07,120.8
2018,5,20,7,30,157.0,202.0,4.1,13.2,278.0,192.7,150.76
2018,5,20,7,45,151.0,224.0,4.1,13.4,303.5,219.17,173.28
2018,5,20,8,0,145.0,246.0,4.1,13.6,329.0,244.95,194.91
2018,5,20,8,15,156.0,267.5,4.1,13.7,363.5,276.65,220.77
2018,5,20,8,30,167.0,289.0,4.1,13.8,398.0,309.31,247.12
2018,5,20,8,45,207.0,307.5,4.05,13.9,451.5,355.23,283.61
2018,5,20,9,0,247.0,326.0,4.0,14.0,505.0,411.65,327.96
2018,5,20,9,15,315.5,326.5,4.05,14.1,567.5,466.9,371.38
2018,5,20,9,30,384.0,327.0,4.1,14.2,630.0,526.46,417.77
2018,5,20,9,45,419.0,327.5,4.15,14.3,671.0,576.42,455.92
2018,5,20,10,0,454.0,328.0,4.2,14.4,712.0,618.9,488.21
2018,5,20,10,15,417.0,355.0,4.25,14.7,716.0,630.03,495.19
2018,5,20,10,30,380.0,382.0,4.3,15.0,720.0,628.08,492.56
2018,5,20,10,45,487.0,336.5,4.35,15.3,779.5,695.59,544.21
2018,5,20,11,0,594.0,291.0,4.4,15.6,839.0,754.71,588.9
2018,5,20,11,15,549.5,317.5,4.45,16.1,829.5,750.68,583.65
2018,5,20,11,30,505.0,344.0,4.5,16.6,820.0,743.47,576.42
2018,5,20,11,45,481.5,360.0,4.55,17.1,816.0,741.61,573.57
2018,5,20,12,0,458.0,376.0,4.6,17.6,812.0,737.04,568.73
2018,5,20,12,15,526.5,338.0,4.65,17.95,837.5,762.17,588.12
2018,5,20,12,30,595.0,300.0,4.7,18.3,863.0,783.43,604.45
2018,5,20,12,45,664.5,260.5,4.75,18.7,883.0,802.7,619.13
2018,5,20,13,0,734.0,221.0,4.8,19.1,903.0,816.08,629.51
2018,5,20,13,15,693.0,237.5,4.9,19.05,872.0,784.35,606.5
2018,5,20,13,30,652.0,254.0,5.0,19.0,841.0,750.7,582.08
2018,5,20,13,45,552.0,295.0,5.1,18.95,782.5,690.02,536.51
2018,5,20,14,0,452.0,336.0,5.2,18.9,724.0,633.39,493.39
2018,5,20,14,15,420.0,335.0,5.3,18.4,685.5,592.98,464.14
2018,5,20,14,30,388.0,334.0,5.4,17.9,647.0,544.43,428.29
2018,5,20,14,45,497.5,274.0,5.45,17.4,656.5,554.7,438.21
2018,5,20,15,0,607.0,214.0,5.5,16.9,666.0,549.46,435.26
2018,5,20,15,15,592.5,205.0,5.5,16.9,625.5,504.82,399.35
2018,5,20,15,30,578.0,196.0,5.5,16.9,585.0,459.79,362.54
2018,5,20,15,45,421.5,223.5,5.55,15.8,496.5,376.68,297.43
2018,5,20,16,0,265.0,251.0,5.6,14.7,408.0,305.88,242.24
2018,5,20,16,15,247.0,227.5,5.5,14.35,364.0,264.02,207.72
2018,5,20,16,30,229.0,204.0,5.4,14.0,320.0,223.93,174.33
2018,5,20,16,45,236.5,181.5,5.3,13.65,290.5,192.23,146.87
2018,5,20,17,0,244.0,159.0,5.2,13.3,261.0,159.68,118.95
2018,5,20,17,15,175.0,132.5,5.05,13.15,200.5,115.78,85.94
2018,5,20,17,30,106.0,106.0,4.9,13.0,140.0,81.32,61.68
2018,5,20,17,45,88.5,84.5,4.75,12.85,109.5,61.55,49.65
2018,5,20,18,0,71.0,63.0,4.6,12.7,79.0,46.9,36.39
2018,5,20,18,15,54.5,49.0,4.4,12.6,59.5,36.83,27.07
2018,5,20,18,30,38.0,35.0,4.2,12.5,40.0,26.62,17.49
2018,5,20,18,45,20.5,23.0,4.05,12.4,25.5,17.73,7.7
2018,5,20,19,0,3.0,11.0,3.9,12.3,11.0,8.65,0.0
2018,5,20,19,15,1.5,5.5,3.75,12.25,5.5,4.33,0.0
2018,5,20,19,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,21,4,45,10.5,4.5,1.6,11.35,4.5,0.0,0.0
2018,5,21,5,0,21.0,9.0,1.7,11.5,9.0,7.08,0.0
2018,5,21,5,15,88.0,26.5,1.8,11.8,34.5,19.61,0.0
2018,5,21,5,30,155.0,44.0,1.9,12.1,60.0,32.29,21.44
2018,5,21,5,45,242.0,58.0,2.0,12.35,99.0,42.95,32.17
2018,5,21,6,0,329.0,72.0,2.1,12.6,138.0,53.23,41.86
2018,5,21,6,15,394.5,83.0,2.1,12.95,184.0,61.22,49.27
2018,5,21,6,30,460.0,94.0,2.1,13.3,230.0,69.15,56.39
2018,5,21,6,45,509.0,101.5,2.1,13.65,279.0,109.92,71.02
2018,5,21,7,0,558.0,109.0,2.1,14.0,328.0,159.15,104.34
2018,5,21,7,15,595.0,115.0,2.05,14.55,377.5,207.01,141.96
2018,5,21,7,30,632.0,121.0,2.0,15.1,427.0,258.4,184.88
2018,5,21,7,45,661.5,125.5,1.95,15.7,476.0,309.49,228.45
2018,5,21,8,0,691.0,130.0,1.9,16.3,525.0,362.59,273.19
2018,5,21,8,15,714.0,133.5,1.9,16.9,571.5,413.87,315.77
2018,5,21,8,30,737.0,137.0,1.9,17.5,618.0,465.82,357.68
2018,5,21,8,45,755.5,139.0,1.95,18.1,660.5,514.79,396.31
2018,5,21,9,0,774.0,141.0,2.0,18.7,703.0,562.57,432.94
2018,5,21,9,15,793.5,139.5,2.05,19.25,742.0,607.26,466.44
2018,5,21,9,30,813.0,138.0,2.1,19.8,781.0,650.98,498.37
2018,5,21,9,45,836.5,131.0,2.2,20.35,816.5,691.22,527.49
2018,5,21,10,0,860.0,124.0,2.3,20.9,852.0,723.1,550.36
2018,5,21,10,15,866.0,125.5,2.4,21.35,878.0,754.2,572.08
2018,5,21,10,30,872.0,127.0,2.5,21.8,904.0,782.47,591.48
2018,5,21,10,45,876.0,128.0,2.6,22.25,923.0,805.8,606.43
2018,5,21,11,0,880.0,129.0,2.7,22.7,942.0,825.97,619.18
2018,5,21,11,15,881.5,130.5,2.85,23.1,954.0,841.27,629.09
2018,5,21,11,30,883.0,132.0,3.0,23.5,966.0,853.19,636.77
2018,5,21,11,45,883.5,132.0,3.1,23.85,970.0,859.67,640.64
2018,5,21,12,0,884.0,132.0,3.2,24.2,974.0,862.75,642.33
2018,5,21,12,15,881.5,133.0,3.35,24.4,970.5,860.74,641.34
2018,5,21,12,30,879.0,134.0,3.5,24.6,967.0,855.36,638.13
2018,5,21,12,45,873.0,135.5,3.7,24.8,955.5,844.16,631.26
2018,5,21,13,0,867.0,137.0,3.9,25.0,944.0,829.71,622.17
2018,5,21,13,15,862.0,136.0,4.1,24.95,926.0,810.86,610.61
2018,5,21,13,30,857.0,135.0,4.3,24.9,908.0,788.88,596.79
2018,5,21,13,45,850.0,134.0,4.45,24.85,883.0,762.4,578.75
2018,5,21,14,0,843.0,133.0,4.6,24.8,858.0,733.12,558.54
2018,5,21,14,15,833.5,131.5,4.75,24.5,827.0,699.07,534.96
2018,5,21,14,30,824.0,130.0,4.9,24.2,796.0,668.92,513.41
2018,5,21,14,45,812.5,127.5,5.05,23.9,759.5,627.42,483.05
2018,5,21,15,0,801.0,125.0,5.2,23.6,723.0,584.21,450.56
2018,5,21,15,15,786.5,122.5,5.2,23.6,682.0,537.92,413.95
2018,5,21,15,30,772.0,120.0,5.2,23.6,641.0,490.69,375.75
2018,5,21,15,45,754.0,116.5,5.4,22.6,596.0,440.39,335.88
2018,5,21,16,0,736.0,113.0,5.6,21.6,551.0,390.03,294.54
2018,5,21,16,15,712.0,109.0,5.6,20.9,503.5,335.09,248.06
2018,5,21,16,30,688.0,105.0,5.6,20.2,456.0,283.22,203.31
2018,5,21,16,45,657.0,100.0,5.65,19.5,406.5,230.42,158.18
2018,5,21,17,0,626.0,95.0,5.7,18.8,357.0,180.17,116.63
2018,5,21,17,15,565.0,91.5,5.65,18.0,304.5,130.7,80.8
2018,5,21,17,30,504.0,88.0,5.6,17.2,252.0,87.89,57.12
2018,5,21,17,45,429.0,80.0,5.55,16.4,202.5,59.55,47.19
2018,5,21,18,0,354.0,72.0,5.5,15.6,153.0,53.43,41.73
2018,5,21,18,15,278.5,60.0,5.4,15.1,114.0,44.59,33.6
2018,5,21,18,30,203.0,48.0,5.3,14.6,75.0,35.72,25.18
2018,5,21,18,45,133.5,33.0,5.2,14.1,48.0,24.62,13.15
2018,5,21,19,0,64.0,18.0,5.1,13.6,21.0,14.16,0.0
2018,5,21,19,15,32.0,9.0,5.1,13.4,10.5,7.08,0.0
2018,5,21,19,30,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.95,12.7,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,4,45,16.0,4.5,3.2,11.9,5.0,0.0,0.0
2018,5,22,5,0,32.0,9.0,3.2,12.0,10.0,7.08,0.0
2018,5,22,5,15,113.0,25.0,3.3,12.2,36.0,18.82,0.12
2018,5,22,5,30,194.0,41.0,3.4,12.4,62.0,30.69,20.17
2018,5,22,5,45,233.0,52.0,3.5,12.65,90.0,38.71,28.42
2018,5,22,6,0,272.0,63.0,3.6,12.9,118.0,46.58,35.91
2018,5,22,6,15,225.5,84.5,3.6,13.15,138.5,61.25,49.26
2018,5,22,6,30,179.0,106.0,3.6,13.4,159.0,74.52,61.15
2018,5,22,6,45,232.0,124.0,3.55,13.6,206.5,104.77,76.17
2018,5,22,7,0,285.0,142.0,3.5,13.8,254.0,141.81,102.15
2018,5,22,7,15,352.0,151.5,3.55,14.1,309.0,183.43,133.55
2018,5,22,7,30,419.0,161.0,3.6,14.4,364.0,231.39,171.89
2018,5,22,7,45,511.5,155.5,3.6,14.7,430.0,282.53,213.15
2018,5,22,8,0,604.0,150.0,3.6,15.0,496.0,346.3,265.31
2018,5,22,8,15,675.5,139.0,3.7,15.55,556.0,401.16,310.72
2018,5,22,8,30,747.0,128.0,3.8,16.1,616.0,462.11,360.47
2018,5,22,8,45,769.0,128.5,3.9,16.65,660.0,511.09,400.4
2018,5,22,9,0,791.0,129.0,4.0,17.2,704.0,559.94,439.23
2018,5,22,9,15,807.0,129.0,4.1,17.6,742.5,604.35,474.01
2018,5,22,9,30,823.0,129.0,4.2,18.0,781.0,647.5,507.06
2018,5,22,9,45,840.5,126.0,4.3,18.4,815.5,681.24,532.74
2018,5,22,10,0,858.0,123.0,4.4,18.8,850.0,718.87,560.76
2018,5,22,10,15,866.5,123.5,4.5,19.05,877.0,750.87,584.43
2018,5,22,10,30,875.0,124.0,4.6,19.3,904.0,780.19,605.84
2018,5,22,10,45,883.0,122.5,4.7,19.55,924.5,804.6,622.65
2018,5,22,11,0,891.0,121.0,4.8,19.8,945.0,825.99,637.28
2018,5,22,11,15,894.5,121.5,4.85,19.85,958.0,842.25,648.53
2018,5,22,11,30,898.0,122.0,4.9,19.9,971.0,855.16,657.48
2018,5,22,11,45,900.5,121.5,5.0,20.0,976.5,863.0,663.12
2018,5,22,12,0,903.0,121.0,5.1,20.1,982.0,867.4,666.44
2018,5,22,12,15,901.0,122.0,5.15,20.05,979.0,865.84,665.75
2018,5,22,12,30,899.0,123.0,5.2,20.0,976.0,860.82,662.73
2018,5,22,12,45,894.0,125.5,5.2,20.0,966.0,851.15,656.1
2018,5,22,13,0,889.0,128.0,5.2,20.0,956.0,838.14,647.18
2018,5,22,13,15,885.0,127.0,5.2,19.9,938.5,819.75,634.73
2018,5,22,13,30,881.0,126.0,5.2,19.8,921.0,798.12,619.99
2018,5,22,13,45,875.5,124.5,5.25,19.7,897.0,771.81,601.61
2018,5,22,14,0,870.0,123.0,5.3,19.6,873.0,742.56,580.31
2018,5,22,14,15,862.5,121.5,5.25,19.4,842.5,709.13,555.35
2018,5,22,14,30,855.0,120.0,5.2,19.2,812.0,673.18,528.07
2018,5,22,14,45,844.5,117.5,5.2,19.05,775.5,632.22,496.54
2018,5,22,15,0,834.0,115.0,5.2,18.9,739.0,592.91,465.44
2018,5,22,15,15,820.5,112.5,5.2,18.9,697.5,545.89,427.51
2018,5,22,15,30,807.0,110.0,5.2,18.9,656.0,497.75,387.78
2018,5,22,15,45,789.5,107.5,5.15,18.35,611.0,447.01,345.71
2018,5,22,16,0,772.0,105.0,5.1,17.8,566.0,396.07,302.33
2018,5,22,16,15,749.5,101.5,5.0,17.4,518.0,342.7,255.93
2018,5,22,16,30,727.0,98.0,4.9,17.0,470.0,287.41,207.43
2018,5,22,16,45,696.5,93.0,4.85,16.6,419.5,232.74,159.94
2018,5,22,17,0,666.0,88.0,4.8,16.2,369.0,180.51,116.15
2018,5,22,17,15,625.0,83.0,4.7,15.7,319.0,129.88,78.37
2018,5,22,17,30,584.0,78.0,4.6,15.2,269.0,83.47,52.21
2018,5,22,17,45,526.5,71.0,4.5,14.7,221.0,56.33,44.66
2018,5,22,18,0,469.0,64.0,4.4,14.2,173.0,51.21,40.03
2018,5,22,18,15,387.0,55.5,4.25,13.75,130.5,44.7,33.92
2018,5,22,18,30,305.0,47.0,4.1,13.3,88.0,35.61,25.29
2018,5,22,18,45,200.5,33.5,3.9,12.9,56.0,25.32,14.12
2018,5,22,19,0,96.0,20.0,3.7,12.5,24.0,15.1,0.0
2018,5,22,19,15,48.0,10.0,3.65,12.35,12.0,7.87,0.0
2018,5,22,19,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,23,4,45,17.0,5.5,2.3,12.0,6.0,0.0,0.0
2018,5,23,5,0,34.0,11.0,2.4,12.1,12.0,8.65,0.0
2018,5,23,5,15,56.0,16.0,2.5,12.3,21.0,12.34,0.0
2018,5,23,5,30,78.0,21.0,2.6,12.5,30.0,16.29,8.13
2018,5,23,5,45,130.0,30.5,2.75,12.7,53.5,22.87,14.53
2018,5,23,6,0,182.0,40.0,2.9,12.9,77.0,29.88,21.07
2018,5,23,6,15,91.0,42.5,2.95,13.1,61.0,31.96,23.11
2018,5,23,6,30,0.0,45.0,3.0,13.3,45.0,34.39,25.33
2018,5,23,6,45,0.0,61.0,3.0,13.55,61.0,46.74,34.58
2018,5,23,7,0,0.0,77.0,3.0,13.8,77.0,59.03,44.93
2018,5,23,7,15,0.0,89.5,3.1,14.15,89.5,68.51,52.75
2018,5,23,7,30,0.0,102.0,3.2,14.5,102.0,78.07,60.53
2018,5,23,7,45,0.5,118.0,3.25,14.8,118.5,90.49,70.6
2018,5,23,8,0,1.0,134.0,3.3,15.1,135.0,103.07,80.71
2018,5,23,8,15,3.5,157.0,3.45,15.6,159.5,121.94,95.8
2018,5,23,8,30,6.0,180.0,3.6,16.1,184.0,141.25,111.09
2018,5,23,8,45,6.0,186.0,3.7,16.65,190.0,146.58,114.91
2018,5,23,9,0,6.0,192.0,3.8,17.2,196.0,151.89,118.7
2018,5,23,9,15,7.5,203.0,3.9,17.65,208.5,161.97,126.37
2018,5,23,9,30,9.0,214.0,4.0,18.1,221.0,172.19,134.11
2018,5,23,9,45,12.0,236.0,4.15,18.6,246.0,192.22,149.59
2018,5,23,10,0,15.0,258.0,4.3,19.1,271.0,212.57,165.19
2018,5,23,10,15,16.0,271.0,4.4,19.4,285.0,224.51,174.19
2018,5,23,10,30,17.0,284.0,4.5,19.7,299.0,236.5,183.2
2018,5,23,10,45,20.0,306.5,4.55,20.0,324.5,257.73,199.37
