Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,16,15,691.5,132.5,5.95,24.6,544.0,349.04,255.53
2018,7,1,16,30,668.0,128.0,5.9,24.0,497.0,299.07,213.32
2018,7,1,16,45,637.5,123.0,5.8,23.35,448.5,248.37,170.84
2018,7,1,17,0,607.0,118.0,5.7,22.7,400.0,200.04,131.43
2018,7,1,17,15,568.5,111.0,5.6,22.05,351.0,151.9,95.54
2018,7,1,17,30,530.0,104.0,5.5,21.4,302.0,107.66,68.69
2018,7,1,17,45,478.5,95.0,5.4,20.75,253.5,69.94,55.4
2018,7,1,18,0,427.0,86.0,5.3,20.1,205.0,63.52,49.94
2018,7,1,18,15,364.5,73.5,5.15,19.5,161.0,54.54,42.05
2018,7,1,18,30,302.0,61.0,5.0,18.9,117.0,45.47,33.85
2018,7,1,18,45,226.0,46.0,4.85,18.3,81.0,34.45,23.78
2018,7,1,19,0,150.0,31.0,4.7,17.7,45.0,23.34,12.59
2018,7,1,19,15,87.5,18.5,4.7,17.35,25.5,14.0,0.0
2018,7,1,19,30,25.0,6.0,4.7,17.0,6.0,4.72,0.0
2018,7,1,19,45,12.5,3.0,4.65,16.65,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.55,16.1,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,2,4,45,17.5,4.0,2.35,14.65,4.5,0.0,0.0
2018,7,2,5,0,35.0,8.0,2.5,14.9,9.0,6.29,0.0
2018,7,2,5,15,89.0,22.0,2.6,15.3,30.5,16.7,2.41
2018,7,2,5,30,143.0,36.0,2.7,15.7,52.0,27.1,17.1
2018,7,2,5,45,205.5,52.5,2.75,16.15,88.0,38.88,28.2
2018,7,2,6,0,268.0,69.0,2.8,16.6,124.0,50.64,38.95
2018,7,2,6,15,322.0,83.5,2.85,17.1,167.5,60.77,48.06
2018,7,2,6,30,376.0,98.0,2.9,17.6,211.0,70.7,56.78
2018,7,2,6,45,408.0,111.0,2.9,18.05,254.0,86.14,62.48
2018,7,2,7,0,440.0,124.0,2.9,18.5,297.0,126.17,83.62
2018,7,2,7,15,474.5,135.0,2.9,19.1,344.5,168.6,113.1
2018,7,2,7,30,509.0,146.0,2.9,19.7,392.0,214.47,148.88
2018,7,2,7,45,511.0,161.0,2.9,20.25,430.5,258.13,185.71
2018,7,2,8,0,513.0,176.0,2.9,20.8,469.0,301.34,222.28
2018,7,2,8,15,576.5,172.5,2.95,21.4,527.5,355.87,265.82
2018,7,2,8,30,640.0,169.0,3.0,22.0,586.0,411.62,310.01
2018,7,2,8,45,677.0,166.5,3.0,22.55,634.5,460.41,348.62
2018,7,2,9,0,714.0,164.0,3.0,23.1,683.0,510.68,387.49
2018,7,2,9,15,711.0,175.5,3.05,23.6,715.5,551.69,418.75
2018,7,2,9,30,708.0,187.0,3.1,24.1,748.0,590.39,447.42
2018,7,2,9,45,684.5,209.0,3.15,24.55,770.0,622.38,470.36
2018,7,2,10,0,661.0,231.0,3.2,25.0,792.0,650.27,489.73
2018,7,2,10,15,674.0,233.0,3.3,25.4,821.0,683.4,513.16
2018,7,2,10,30,687.0,235.0,3.4,25.8,850.0,714.73,534.94
2018,7,2,10,45,700.0,233.5,3.5,26.25,872.5,741.17,552.99
2018,7,2,11,0,713.0,232.0,3.6,26.7,895.0,765.35,569.27
2018,7,2,11,15,720.0,231.5,3.7,27.05,909.5,783.22,581.22
2018,7,2,11,30,727.0,231.0,3.8,27.4,924.0,798.31,591.19
2018,7,2,11,45,733.0,229.0,3.95,27.75,932.0,808.44,597.96
2018,7,2,12,0,739.0,227.0,4.1,28.1,940.0,815.56,602.65
2018,7,2,12,15,739.0,226.5,4.2,28.2,939.0,816.05,603.11
2018,7,2,12,30,739.0,226.0,4.3,28.3,938.0,813.43,601.47
2018,7,2,12,45,700.5,244.5,4.45,28.4,915.0,792.91,586.97
2018,7,2,13,0,662.0,263.0,4.6,28.5,892.0,769.65,570.64
2018,7,2,13,15,692.0,242.0,4.75,28.3,890.0,765.27,569.57
2018,7,2,13,30,722.0,221.0,4.9,28.1,888.0,756.78,565.4
2018,7,2,13,45,712.0,220.0,5.05,27.9,864.5,731.54,548.56
2018,7,2,14,0,702.0,219.0,5.2,27.7,841.0,703.97,529.8
2018,7,2,14,15,692.0,216.0,5.35,27.2,812.5,672.6,508.57
2018,7,2,14,30,682.0,213.0,5.5,26.7,784.0,639.29,485.4
2018,7,2,14,45,667.0,209.5,5.6,26.25,749.0,600.78,457.58
2018,7,2,15,0,652.0,206.0,5.7,25.8,714.0,561.12,428.25
2018,7,2,15,15,637.0,200.5,5.7,25.8,675.5,518.99,395.46
2018,7,2,15,30,622.0,195.0,5.7,25.8,637.0,476.24,361.57
2018,7,2,15,45,602.0,188.5,5.8,24.4,594.5,430.15,326.43
2018,7,2,16,0,582.0,182.0,5.9,23.0,552.0,384.44,290.45
2018,7,2,16,15,559.0,174.0,5.85,22.35,507.0,333.51,248.63
2018,7,2,16,30,536.0,166.0,5.8,21.7,462.0,287.54,210.15
2018,7,2,16,45,510.0,155.5,5.75,21.0,416.0,240.53,171.0
2018,7,2,17,0,484.0,145.0,5.7,20.3,370.0,195.64,134.4
2018,7,2,17,15,452.0,133.0,5.6,19.7,324.0,151.32,100.79
2018,7,2,17,30,420.0,121.0,5.5,19.1,278.0,110.28,74.43
2018,7,2,17,45,383.0,106.5,5.4,18.55,233.5,76.08,61.26
2018,7,2,18,0,346.0,92.0,5.3,18.0,189.0,66.53,53.01
2018,7,2,18,15,297.5,76.5,5.15,17.55,148.0,55.91,43.58
2018,7,2,18,30,249.0,61.0,5.0,17.1,107.0,45.05,33.75
2018,7,2,18,45,192.5,45.0,4.85,16.65,74.5,33.55,23.18
2018,7,2,19,0,136.0,29.0,4.7,16.2,42.0,21.84,11.5
2018,7,2,19,15,79.0,17.0,4.65,15.9,23.5,12.88,0.0
2018,7,2,19,30,22.0,5.0,4.6,15.6,5.0,3.93,0.0
2018,7,2,19,45,11.0,2.5,4.55,15.3,2.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,3,4,45,34.5,6.5,2.8,13.35,7.5,0.0,0.0
2018,7,3,5,0,69.0,13.0,3.0,13.7,15.0,10.23,0.0
2018,7,3,5,15,169.5,26.0,3.05,14.2,42.0,19.71,3.14
2018,7,3,5,30,270.0,39.0,3.1,14.7,69.0,29.64,19.24
2018,7,3,5,45,360.5,49.0,3.15,15.2,110.0,39.78,29.07
2018,7,3,6,0,451.0,59.0,3.2,15.7,151.0,47.64,36.43
2018,7,3,6,15,512.5,66.5,3.15,16.2,198.0,53.25,41.6
2018,7,3,6,30,574.0,74.0,3.1,16.7,245.0,58.85,46.57
2018,7,3,6,45,618.0,79.5,3.05,17.2,294.5,72.25,48.89
2018,7,3,7,0,662.0,85.0,3.0,17.7,344.0,119.85,70.54
2018,7,3,7,15,695.0,89.5,2.95,18.35,394.5,169.59,104.66
2018,7,3,7,30,728.0,94.0,2.9,19.0,445.0,222.26,146.56
2018,7,3,7,45,754.5,96.5,2.9,19.65,494.5,277.49,193.08
2018,7,3,8,0,781.0,99.0,2.9,20.3,544.0,330.65,238.45
2018,7,3,8,15,801.5,101.5,2.9,20.95,591.5,382.92,282.78
2018,7,3,8,30,822.0,104.0,2.9,21.6,639.0,435.54,326.34
2018,7,3,8,45,840.0,104.5,2.9,22.2,683.0,485.34,366.66
2018,7,3,9,0,858.0,105.0,2.9,22.8,727.0,533.13,404.27
2018,7,3,9,15,856.0,113.5,2.95,23.35,762.5,576.4,437.56
2018,7,3,9,30,854.0,122.0,3.0,23.9,798.0,616.91,467.8
2018,7,3,9,45,837.0,137.5,3.05,24.45,823.5,656.57,496.24
2018,7,3,10,0,820.0,153.0,3.1,25.0,849.0,688.1,518.18
2018,7,3,10,15,831.0,153.0,3.25,25.4,877.5,721.94,542.36
2018,7,3,10,30,842.0,153.0,3.4,25.8,906.0,753.42,564.47
2018,7,3,10,45,854.5,149.5,3.55,26.25,929.0,770.11,576.31
2018,7,3,11,0,867.0,146.0,3.7,26.7,952.0,793.98,592.74
2018,7,3,11,15,872.5,145.0,3.85,26.95,966.5,811.5,604.69
2018,7,3,11,30,878.0,144.0,4.0,27.2,981.0,825.88,614.17
2018,7,3,11,45,884.0,142.0,4.15,27.45,989.5,836.69,621.27
2018,7,3,12,0,890.0,140.0,4.3,27.7,998.0,844.27,626.26
2018,7,3,12,15,882.5,143.5,4.4,27.75,994.0,841.92,624.86
2018,7,3,12,30,875.0,147.0,4.5,27.8,990.0,836.29,621.36
2018,7,3,12,45,860.0,155.0,4.65,27.85,977.5,824.88,614.36
2018,7,3,13,0,845.0,163.0,4.8,27.9,965.0,823.95,614.36
2018,7,3,13,15,843.5,161.0,4.9,27.85,951.0,808.78,604.45
2018,7,3,13,30,842.0,159.0,5.0,27.8,937.0,790.36,592.18
2018,7,3,13,45,840.5,155.0,5.1,27.7,916.0,767.05,576.45
2018,7,3,14,0,839.0,151.0,5.2,27.6,895.0,740.65,558.23
2018,7,3,14,15,832.5,148.5,5.25,27.35,866.5,709.14,536.07
2018,7,3,14,30,826.0,146.0,5.3,27.1,838.0,675.08,511.61
2018,7,3,14,45,819.0,142.0,5.35,26.85,804.5,637.06,483.73
2018,7,3,15,0,812.0,138.0,5.4,26.6,771.0,596.91,453.57
2018,7,3,15,15,799.0,135.5,5.4,26.6,731.5,552.86,419.18
2018,7,3,15,30,786.0,133.0,5.4,26.6,692.0,507.6,383.06
2018,7,3,15,45,772.0,128.5,5.35,25.85,649.0,459.27,344.76
2018,7,3,16,0,758.0,124.0,5.3,25.1,606.0,410.34,304.86
2018,7,3,16,15,740.5,119.0,5.2,24.6,559.5,356.97,260.27
2018,7,3,16,30,723.0,114.0,5.1,24.1,513.0,305.85,216.71
2018,7,3,16,45,700.5,108.0,5.05,23.65,465.0,253.34,172.15
2018,7,3,17,0,678.0,102.0,5.0,23.2,417.0,202.23,129.85
2018,7,3,17,15,644.5,96.0,4.9,22.6,367.5,151.44,91.57
2018,7,3,17,30,611.0,90.0,4.8,22.0,318.0,103.83,62.5
2018,7,3,17,45,567.0,82.5,4.7,21.4,269.5,64.56,50.58
2018,7,3,18,0,523.0,75.0,4.6,20.8,221.0,59.36,46.18
2018,7,3,18,15,458.0,66.5,4.45,20.15,175.5,53.08,40.66
2018,7,3,18,30,393.0,58.0,4.3,19.5,130.0,44.11,32.59
2018,7,3,18,45,304.0,46.0,4.15,18.85,92.0,34.91,24.11
2018,7,3,19,0,215.0,34.0,4.0,18.2,54.0,25.74,14.37
2018,7,3,19,15,125.5,21.0,3.9,17.8,31.0,15.89,0.0
2018,7,3,19,30,36.0,8.0,3.8,17.4,8.0,6.29,0.0
2018,7,3,19,45,18.0,4.0,3.75,16.95,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,4,4,45,39.0,7.0,2.85,12.9,8.0,0.0,0.0
2018,7,4,5,0,78.0,14.0,3.1,13.2,16.0,11.02,0.0
2018,7,4,5,15,186.0,26.0,3.3,13.75,43.0,19.75,2.28
2018,7,4,5,30,294.0,38.0,3.5,14.3,70.0,31.22,20.52
2018,7,4,5,45,340.5,48.0,3.7,14.85,103.0,36.63,26.34
2018,7,4,6,0,387.0,58.0,3.9,15.4,136.0,46.31,35.3
2018,7,4,6,15,300.0,82.0,3.9,15.95,152.5,59.55,47.2
2018,7,4,6,30,213.0,106.0,3.9,16.5,169.0,74.93,60.77
2018,7,4,6,45,182.0,129.5,3.85,17.0,190.5,94.39,72.19
2018,7,4,7,0,151.0,153.0,3.8,17.5,212.0,121.29,90.61
2018,7,4,7,15,145.5,177.0,3.8,18.05,240.0,148.95,112.01
2018,7,4,7,30,140.0,201.0,3.8,18.6,268.0,176.25,134.12
2018,7,4,7,45,216.0,213.5,3.75,19.1,330.0,216.19,163.74
2018,7,4,8,0,292.0,226.0,3.7,19.6,392.0,266.18,202.13
2018,7,4,8,15,459.5,196.0,3.75,20.15,483.0,327.78,248.4
2018,7,4,8,30,627.0,166.0,3.8,20.7,574.0,404.2,307.24
2018,7,4,8,45,746.5,132.5,3.8,21.25,650.0,466.01,355.73
2018,7,4,9,0,866.0,99.0,3.8,21.8,726.0,532.51,407.52
2018,7,4,9,15,871.0,103.0,3.85,22.25,763.0,576.35,441.87
2018,7,4,9,30,876.0,107.0,3.9,22.7,800.0,618.04,473.72
2018,7,4,9,45,873.0,115.0,3.95,23.2,830.0,655.66,501.55
2018,7,4,10,0,870.0,123.0,4.0,23.7,860.0,690.13,526.39
2018,7,4,10,15,879.5,122.5,4.1,24.1,888.5,723.17,550.21
2018,7,4,10,30,889.0,122.0,4.2,24.5,917.0,753.64,571.78
2018,7,4,10,45,899.0,119.5,4.3,24.9,939.5,780.12,590.25
2018,7,4,11,0,909.0,117.0,4.4,25.3,962.0,803.7,605.91
2018,7,4,11,15,914.0,116.0,4.5,25.5,976.5,821.57,617.69
2018,7,4,11,30,919.0,115.0,4.6,25.7,991.0,836.14,627.46
2018,7,4,11,45,924.5,113.0,4.7,25.95,999.0,846.92,634.57
2018,7,4,12,0,930.0,111.0,4.8,26.2,1007.0,854.28,639.43
2018,7,4,12,15,930.0,111.0,4.9,26.2,1006.5,855.39,640.71
2018,7,4,12,30,930.0,111.0,5.0,26.2,1006.0,853.01,639.71
2018,7,4,12,45,929.0,110.0,5.1,26.2,998.0,845.49,635.23
2018,7,4,13,0,928.0,109.0,5.2,26.2,990.0,834.48,628.4
2018,7,4,13,15,927.5,107.5,5.2,26.1,976.0,819.93,618.89
2018,7,4,13,30,927.0,106.0,5.2,26.0,962.0,801.9,607.0
2018,7,4,13,45,926.5,102.5,5.2,25.95,941.0,778.73,591.17
2018,7,4,14,0,926.0,99.0,5.2,25.9,920.0,752.17,572.07
2018,7,4,14,15,921.0,97.5,5.2,25.7,891.5,720.97,549.58
2018,7,4,14,30,916.0,96.0,5.2,25.5,863.0,686.89,524.55
2018,7,4,14,45,910.0,94.0,5.2,25.3,829.5,649.05,496.21
2018,7,4,15,0,904.0,92.0,5.2,25.1,796.0,608.75,465.35
2018,7,4,15,15,894.0,89.5,5.2,25.1,756.0,563.62,429.74
2018,7,4,15,30,884.0,87.0,5.2,25.1,716.0,516.77,391.93
2018,7,4,15,45,873.0,85.0,5.15,24.4,673.0,468.43,352.85
2018,7,4,16,0,862.0,83.0,5.1,23.7,630.0,418.94,311.65
2018,7,4,16,15,848.0,79.5,5.05,23.2,583.5,366.27,266.65
2018,7,4,16,30,834.0,76.0,5.0,22.7,537.0,313.27,220.56
2018,7,4,16,45,813.5,73.5,4.95,22.2,488.0,256.44,171.51
2018,7,4,17,0,793.0,71.0,4.9,21.7,439.0,202.99,126.39
2018,7,4,17,15,763.5,68.0,4.8,21.1,388.5,149.24,85.23
2018,7,4,17,30,734.0,65.0,4.7,20.5,338.0,98.01,54.13
2018,7,4,17,45,694.0,60.5,4.6,19.85,288.0,54.4,42.06
2018,7,4,18,0,654.0,56.0,4.5,19.2,238.0,50.48,38.73
2018,7,4,18,15,592.0,51.0,4.25,18.6,190.5,42.35,31.55
2018,7,4,18,30,530.0,46.0,4.0,18.0,143.0,38.18,27.66
2018,7,4,18,45,434.0,38.0,3.7,17.35,102.0,31.48,21.34
2018,7,4,19,0,338.0,30.0,3.4,16.7,61.0,24.9,13.78
2018,7,4,19,15,204.5,19.5,3.25,16.3,35.0,16.15,0.0
2018,7,4,19,30,71.0,9.0,3.1,15.9,9.0,7.08,0.0
2018,7,4,19,45,35.5,4.5,3.0,15.55,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,7,5,4,45,70.5,7.0,1.85,11.45,8.5,0.0,0.0
2018,7,5,5,0,141.0,14.0,2.0,11.9,17.0,11.02,0.0
2018,7,5,5,15,270.5,23.0,2.25,12.65,46.0,19.11,1.06
2018,7,5,5,30,400.0,32.0,2.5,13.4,75.0,26.65,16.71
2018,7,5,5,45,470.5,39.0,2.75,14.15,115.0,32.38,22.71
2018,7,5,6,0,541.0,46.0,3.0,14.9,155.0,38.17,28.19
2018,7,5,6,15,597.0,52.5,2.95,15.5,203.5,43.47,33.06
2018,7,5,6,30,653.0,59.0,2.9,16.1,252.0,52.81,41.34
2018,7,5,6,45,709.0,60.5,2.9,16.75,305.5,64.71,41.86
2018,7,5,7,0,765.0,62.0,2.9,17.4,359.0,114.93,62.82
2018,7,5,7,15,791.5,64.0,2.8,18.1,409.0,167.02,98.46
2018,7,5,7,30,818.0,66.0,2.7,18.8,459.0,224.61,144.85
2018,7,5,7,45,838.0,68.5,2.6,19.45,508.5,278.68,191.18
2018,7,5,8,0,858.0,71.0,2.5,20.1,558.0,333.45,238.5
2018,7,5,8,15,873.5,73.0,2.4,20.8,605.0,386.61,283.89
2018,7,5,8,30,889.0,75.0,2.3,21.5,652.0,439.45,327.71
2018,7,5,8,45,900.5,76.0,2.2,22.15,694.5,489.0,367.65
2018,7,5,9,0,912.0,77.0,2.1,22.8,737.0,537.31,405.15
2018,7,5,9,15,922.0,78.0,2.0,23.5,776.0,583.31,439.43
2018,7,5,9,30,932.0,79.0,1.9,24.2,815.0,627.47,471.04
2018,7,5,9,45,940.0,79.5,1.8,24.9,849.0,667.84,498.79
2018,7,5,10,0,948.0,80.0,1.7,25.6,883.0,705.75,523.81
2018,7,5,10,15,953.0,80.5,1.7,26.25,910.0,738.93,545.63
2018,7,5,10,30,958.0,81.0,1.7,26.9,937.0,769.08,564.87
2018,7,5,10,45,960.5,82.5,1.65,27.6,957.5,795.09,579.47
2018,7,5,11,0,963.0,84.0,1.6,28.3,978.0,817.69,591.45
2018,7,5,11,15,965.5,84.0,1.65,28.8,992.0,835.45,601.7
2018,7,5,11,30,968.0,84.0,1.7,29.3,1006.0,849.64,609.69
2018,7,5,11,45,969.5,83.5,1.75,29.8,1012.5,858.97,614.63
2018,7,5,12,0,971.0,83.0,1.8,30.3,1019.0,864.64,617.31
2018,7,5,12,15,967.0,86.0,1.95,30.65,1017.5,865.23,618.18
2018,7,5,12,30,963.0,89.0,2.1,31.0,1016.0,862.14,616.73
2018,7,5,12,45,954.5,93.5,2.2,31.35,1006.0,853.12,611.06
2018,7,5,13,0,946.0,98.0,2.3,31.7,996.0,840.61,603.2
2018,7,5,13,15,943.5,97.5,2.45,31.85,981.0,825.09,594.24
2018,7,5,13,30,941.0,97.0,2.6,32.0,966.0,806.1,582.94
2018,7,5,13,45,937.0,95.0,2.75,32.15,943.0,781.29,567.68
2018,7,5,14,0,933.0,93.0,2.9,32.3,920.0,753.25,549.12
2018,7,5,14,15,927.0,92.5,3.0,32.2,891.5,722.03,528.15
2018,7,5,14,30,921.0,92.0,3.1,32.1,863.0,687.98,504.69
2018,7,5,14,45,914.5,89.5,3.2,32.0,828.5,649.22,477.37
2018,7,5,15,0,908.0,87.0,3.3,31.9,794.0,608.02,447.55
2018,7,5,15,15,897.5,86.0,3.3,31.9,754.5,563.75,414.2
2018,7,5,15,30,887.0,85.0,3.3,31.9,715.0,517.79,378.71
2018,7,5,15,45,875.5,82.0,3.35,31.45,671.5,468.23,340.32
2018,7,5,16,0,864.0,79.0,3.4,31.0,628.0,417.57,299.84
2018,7,5,16,15,848.5,76.5,3.4,30.6,581.0,365.12,256.77
2018,7,5,16,30,833.0,74.0,3.4,30.2,534.0,312.48,212.68
2018,7,5,16,45,812.0,71.0,3.35,29.8,484.5,258.19,167.28
2018,7,5,17,0,791.0,68.0,3.3,29.4,435.0,201.26,120.98
2018,7,5,17,15,761.0,64.5,3.2,28.65,384.0,147.15,80.85
2018,7,5,17,30,731.0,61.0,3.1,27.9,333.0,95.62,50.27
2018,7,5,17,45,664.5,58.0,2.95,27.2,277.0,52.03,38.74
2018,7,5,18,0,598.0,55.0,2.8,26.5,221.0,45.23,33.07
2018,7,5,18,15,430.0,42.5,2.6,25.35,149.5,34.34,23.79
2018,7,5,18,30,262.0,30.0,2.4,24.2,78.0,23.69,14.58
2018,7,5,18,45,187.0,24.5,2.15,23.05,53.5,19.26,10.54
2018,7,5,19,0,112.0,19.0,1.9,21.9,29.0,14.5,5.43
2018,7,5,19,15,56.0,10.5,2.25,21.5,15.5,8.02,0.0
2018,7,5,19,30,0.0,2.0,2.6,21.1,2.0,1.57,0.0
2018,7,5,19,45,0.0,1.0,2.9,20.75,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,20.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.25,20.05,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.3,19.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.3,19.3,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,18.7,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.2,18.25,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.15,17.85,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,17.55,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,17.35,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.9,17.05,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.6,16.75,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,16.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,6,4,45,8.5,2.0,2.75,16.85,2.0,0.0,0.0
2018,7,6,5,0,17.0,4.0,2.8,16.9,4.0,3.15,0.0
2018,7,6,5,15,8.5,6.5,2.85,17.15,6.5,5.34,0.0
2018,7,6,5,30,0.0,9.0,2.9,17.4,9.0,6.82,0.0
2018,7,6,5,45,0.0,12.0,2.95,17.6,12.0,9.1,2.22
2018,7,6,6,0,0.0,15.0,3.0,17.8,15.0,11.39,4.35
2018,7,6,6,15,0.0,15.5,2.9,18.2,15.5,11.77,4.76
2018,7,6,6,30,0.0,16.0,2.8,18.6,16.0,12.16,5.11
2018,7,6,6,45,0.0,29.0,2.75,18.95,29.0,22.1,13.06
2018,7,6,7,0,0.0,42.0,2.7,19.3,42.0,32.09,21.4
2018,7,6,7,15,16.5,101.5,2.7,19.8,109.5,79.38,59.87
2018,7,6,7,30,33.0,161.0,2.7,20.3,177.0,126.84,97.66
2018,7,6,7,45,26.0,157.0,2.75,20.8,170.5,125.9,96.78
2018,7,6,8,0,19.0,153.0,2.8,21.3,164.0,122.42,93.87
2018,7,6,8,15,11.5,150.5,2.65,21.9,157.5,119.35,91.18
2018,7,6,8,30,4.0,148.0,2.5,22.5,151.0,115.32,87.63
2018,7,6,8,45,2.0,114.0,2.4,23.1,115.5,88.83,66.11
2018,7,6,9,0,0.0,80.0,2.3,23.7,80.0,61.73,44.17
2018,7,6,9,15,0.0,78.0,2.25,24.45,78.0,60.23,42.74
2018,7,6,9,30,0.0,76.0,2.2,25.2,76.0,58.74,41.32
2018,7,6,9,45,5.5,137.5,2.15,26.0,142.0,110.05,81.5
2018,7,6,10,0,11.0,199.0,2.1,26.8,208.0,162.12,121.27
2018,7,6,10,15,28.5,263.5,2.2,27.9,288.5,232.48,174.02
2018,7,6,10,30,46.0,328.0,2.3,29.0,369.0,299.66,222.93
2018,7,6,10,45,182.5,350.5,2.35,30.05,519.0,432.96,320.71
2018,7,6,11,0,319.0,373.0,2.4,31.1,669.0,571.18,417.53
2018,7,6,11,15,388.0,363.0,2.55,31.85,728.5,634.02,459.94
2018,7,6,11,30,457.0,353.0,2.7,32.6,788.0,687.38,495.86
2018,7,6,11,45,520.5,323.5,2.85,33.35,822.0,719.38,517.36
2018,7,6,12,0,584.0,294.0,3.0,34.1,856.0,748.58,536.95
2018,7,6,12,15,550.0,311.0,3.15,34.3,840.0,736.93,528.52
2018,7,6,12,30,516.0,328.0,3.3,34.5,824.0,721.98,518.1
2018,7,6,12,45,662.0,241.5,3.45,34.65,872.5,763.68,549.52
2018,7,6,13,0,808.0,155.0,3.6,34.8,921.0,791.32,571.15
2018,7,6,13,15,762.0,177.0,3.75,34.8,890.5,762.43,551.38
2018,7,6,13,30,716.0,199.0,3.9,34.8,860.0,737.88,534.47
2018,7,6,13,45,541.5,277.5,4.05,34.8,770.5,655.58,476.01
2018,7,6,14,0,367.0,356.0,4.2,34.8,681.0,569.75,414.46
2018,7,6,14,15,392.0,345.0,4.3,34.6,682.0,573.29,417.94
2018,7,6,14,30,417.0,334.0,4.4,34.4,683.0,565.02,412.75
2018,7,6,14,45,567.5,249.0,4.5,34.2,703.0,575.03,421.78
2018,7,6,15,0,718.0,164.0,4.6,34.0,723.0,569.01,418.42
2018,7,6,15,15,792.5,121.5,4.6,34.0,709.0,541.19,397.31
2018,7,6,15,30,867.0,79.0,4.6,34.0,695.0,504.02,368.29
2018,7,6,15,45,855.5,77.0,4.6,33.1,653.0,456.25,331.59
2018,7,6,16,0,844.0,75.0,4.6,32.2,611.0,407.45,292.82
2018,7,6,16,15,827.5,72.5,4.6,31.45,564.5,355.67,250.53
2018,7,6,16,30,811.0,70.0,4.6,30.7,518.0,303.86,207.28
2018,7,6,16,45,779.0,70.5,4.55,30.0,467.5,247.99,161.11
2018,7,6,17,0,747.0,71.0,4.5,29.3,417.0,196.8,119.68
2018,7,6,17,15,704.0,69.5,4.4,28.45,365.5,145.07,81.66
2018,7,6,17,30,661.0,68.0,4.3,27.6,314.0,97.44,53.6
2018,7,6,17,45,628.5,62.5,4.2,26.75,268.0,50.85,37.81
2018,7,6,18,0,596.0,57.0,4.1,25.9,222.0,46.68,34.39
2018,7,6,18,15,518.0,52.0,4.0,25.2,174.5,42.4,30.68
2018,7,6,18,30,440.0,47.0,3.9,24.5,127.0,38.28,26.93
2018,7,6,18,45,379.5,37.5,3.85,23.8,92.0,30.77,20.08
2018,7,6,19,0,319.0,28.0,3.8,23.1,57.0,23.15,11.86
2018,7,6,19,15,193.5,18.0,3.8,22.75,32.5,14.84,0.0
2018,7,6,19,30,68.0,8.0,3.8,22.4,8.0,6.29,0.0
2018,7,6,19,45,34.0,4.0,3.75,22.05,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,21.7,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.6,21.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.5,21.05,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,20.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,20.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,20.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.25,20.25,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.1,19.95,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,19.6,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,19.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.65,18.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.6,18.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.55,18.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,7,4,45,46.0,5.0,2.25,15.95,6.0,0.0,0.0
2018,7,7,5,0,92.0,10.0,2.5,16.2,12.0,7.87,0.0
2018,7,7,5,15,240.0,20.5,2.55,16.7,41.5,16.92,0.0
2018,7,7,5,30,388.0,31.0,2.6,17.2,71.0,25.8,15.53
2018,7,7,5,45,475.5,37.0,2.7,17.75,112.5,30.83,20.96
2018,7,7,6,0,563.0,43.0,2.8,18.3,154.0,39.08,28.54
2018,7,7,6,15,619.0,48.0,2.75,19.1,202.0,43.66,32.7
2018,7,7,6,30,675.0,53.0,2.7,19.9,250.0,48.29,36.74
2018,7,7,6,45,714.5,56.0,2.7,20.75,300.0,61.27,38.31
2018,7,7,7,0,754.0,59.0,2.7,21.6,350.0,111.6,59.43
2018,7,7,7,15,781.5,62.0,2.75,22.55,400.5,164.04,94.79
2018,7,7,7,30,809.0,65.0,2.8,23.5,451.0,222.14,140.71
2018,7,7,7,45,829.5,67.5,2.85,24.5,500.5,275.93,185.86
2018,7,7,8,0,850.0,70.0,2.9,25.5,550.0,330.51,232.01
2018,7,7,8,15,865.5,71.5,3.0,26.25,596.5,382.92,276.26
2018,7,7,8,30,881.0,73.0,3.1,27.0,643.0,435.04,319.19
2018,7,7,8,45,893.5,74.5,3.2,27.75,686.5,485.21,359.42
2018,7,7,9,0,906.0,76.0,3.3,28.5,730.0,534.27,397.53
2018,7,7,9,15,915.0,77.5,3.4,29.1,768.5,580.03,432.31
2018,7,7,9,30,924.0,79.0,3.5,29.7,807.0,623.89,464.69
2018,7,7,9,45,931.0,80.0,3.6,30.35,840.5,663.91,493.37
2018,7,7,10,0,938.0,81.0,3.7,31.0,874.0,701.43,519.56
2018,7,7,10,15,943.5,82.0,3.8,31.4,901.5,735.22,543.1
2018,7,7,10,30,949.0,83.0,3.9,31.8,929.0,766.04,564.15
2018,7,7,10,45,953.0,83.5,4.0,32.2,950.0,792.19,580.82
2018,7,7,11,0,957.0,84.0,4.1,32.6,971.0,815.01,595.02
2018,7,7,11,15,959.5,84.5,4.15,32.75,985.5,833.23,606.54
2018,7,7,11,30,962.0,85.0,4.2,32.9,1000.0,847.89,615.74
2018,7,7,11,45,964.0,84.5,4.3,33.1,1007.0,857.67,621.86
2018,7,7,12,0,966.0,84.0,4.4,33.3,1014.0,863.81,625.65
2018,7,7,12,15,960.5,87.5,4.45,33.4,1011.5,863.69,625.45
2018,7,7,12,30,955.0,91.0,4.5,33.5,1009.0,859.91,622.95
2018,7,7,12,45,943.0,97.0,4.55,33.6,997.5,849.46,616.1
2018,7,7,13,0,931.0,103.0,4.6,33.7,986.0,835.58,607.08
2018,7,7,13,15,754.5,194.5,4.7,33.65,902.5,772.13,563.19
2018,7,7,13,30,578.0,286.0,4.8,33.6,819.0,705.56,515.02
2018,7,7,13,45,538.5,302.5,4.85,33.55,790.0,675.19,493.91
2018,7,7,14,0,499.0,319.0,4.9,33.5,761.0,644.37,472.12
2018,7,7,14,15,381.5,347.5,5.0,33.3,679.0,560.59,412.54
2018,7,7,14,30,264.0,376.0,5.1,33.1,597.0,491.91,362.76
2018,7,7,14,45,197.5,366.0,5.15,32.9,527.5,422.81,312.93
2018,7,7,15,0,131.0,356.0,5.2,32.7,458.0,365.84,271.29
2018,7,7,15,15,265.5,308.5,5.2,32.7,501.5,398.85,296.33
2018,7,7,15,30,400.0,261.0,5.2,32.7,545.0,419.54,310.71
2018,7,7,15,45,553.5,194.5,5.35,31.85,560.5,414.44,305.86
2018,7,7,16,0,707.0,128.0,5.5,31.0,576.0,396.11,288.86
2018,7,7,16,15,757.0,102.5,5.5,30.25,549.0,356.15,254.49
2018,7,7,16,30,807.0,77.0,5.5,29.5,522.0,309.69,213.57
2018,7,7,16,45,782.0,75.0,5.5,28.8,473.0,253.64,166.66
2018,7,7,17,0,757.0,73.0,5.5,28.1,424.0,201.37,123.73
2018,7,7,17,15,707.5,72.0,5.4,27.2,369.5,148.54,84.74
2018,7,7,17,30,658.0,71.0,5.3,26.3,315.0,96.43,52.9
2018,7,7,17,45,630.5,64.0,5.2,25.35,269.5,51.95,38.99
2018,7,7,18,0,603.0,57.0,5.1,24.4,224.0,46.77,34.69
2018,7,7,18,15,555.0,50.0,4.95,23.55,179.5,41.23,29.9
2018,7,7,18,30,507.0,43.0,4.8,22.7,135.0,35.64,24.89
2018,7,7,18,45,432.0,35.5,4.65,21.85,97.5,29.45,19.14
2018,7,7,19,0,357.0,28.0,4.5,21.0,60.0,23.3,12.03
2018,7,7,19,15,218.0,18.5,4.45,20.5,34.5,15.34,0.0
2018,7,7,19,30,79.0,9.0,4.4,20.0,9.0,7.08,0.0
2018,7,7,19,45,39.5,4.5,4.35,19.5,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.25,18.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.15,18.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.05,17.8,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.95,17.4,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.9,17.05,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.85,16.75,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.75,16.25,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,8,4,45,47.0,5.5,3.65,14.0,6.0,0.0,0.0
2018,7,8,5,0,94.0,11.0,3.7,14.2,12.0,8.65,0.0
2018,7,8,5,15,244.5,21.0,3.75,14.8,41.5,17.38,0.0
2018,7,8,5,30,395.0,31.0,3.8,15.4,71.0,25.84,15.59
2018,7,8,5,45,482.0,37.0,3.8,15.95,112.5,30.88,21.15
2018,7,8,6,0,569.0,43.0,3.8,16.5,154.0,39.14,28.79
2018,7,8,6,15,624.0,47.5,3.8,17.45,201.5,43.3,32.61
2018,7,8,6,30,679.0,52.0,3.8,18.4,249.0,47.54,36.31
2018,7,8,6,45,716.5,55.5,3.8,19.35,299.0,60.96,38.24
2018,7,8,7,0,754.0,59.0,3.8,20.3,349.0,111.67,59.84
2018,7,8,7,15,780.0,62.0,3.8,21.05,399.0,163.95,95.49
2018,7,8,7,30,806.0,65.0,3.8,21.8,449.0,221.7,141.73
2018,7,8,7,45,825.5,68.0,3.85,22.55,498.0,275.55,187.64
2018,7,8,8,0,845.0,71.0,3.9,23.3,547.0,330.09,234.61
2018,7,8,8,15,860.0,73.0,3.95,24.1,593.5,382.56,279.45
2018,7,8,8,30,875.0,75.0,4.0,24.9,640.0,434.71,322.91
2018,7,8,8,45,886.5,77.0,4.1,25.65,683.0,484.65,363.55
2018,7,8,9,0,898.0,79.0,4.2,26.4,726.0,533.4,402.0
2018,7,8,9,15,905.5,81.0,4.25,27.0,764.0,578.51,436.75
2018,7,8,9,30,913.0,83.0,4.3,27.6,802.0,621.62,468.97
2018,7,8,9,45,915.5,87.0,4.4,28.2,834.0,661.11,497.76
2018,7,8,10,0,918.0,91.0,4.5,28.8,866.0,697.81,523.82
2018,7,8,10,15,923.5,92.5,4.55,29.2,894.0,731.47,547.46
2018,7,8,10,30,929.0,94.0,4.6,29.6,922.0,762.22,568.68
2018,7,8,10,45,933.0,95.0,4.65,30.0,943.0,788.35,585.83
2018,7,8,11,0,937.0,96.0,4.7,30.4,964.0,811.23,600.19
2018,7,8,11,15,940.0,96.0,4.8,30.6,978.0,829.1,611.9
2018,7,8,11,30,943.0,96.0,4.9,30.8,992.0,843.49,621.34
2018,7,8,11,45,944.5,96.0,5.0,31.0,999.0,853.16,627.64
2018,7,8,12,0,946.0,96.0,5.1,31.2,1006.0,859.26,631.64
2018,7,8,12,15,946.0,95.5,5.15,31.2,1005.0,860.13,632.43
2018,7,8,12,30,946.0,95.0,5.2,31.2,1004.0,857.41,630.92
2018,7,8,12,45,944.0,95.5,5.3,31.2,996.5,850.35,626.82
2018,7,8,13,0,942.0,96.0,5.4,31.2,989.0,839.73,620.36
2018,7,8,13,15,939.5,95.0,5.45,31.1,973.5,823.89,610.39
2018,7,8,13,30,937.0,94.0,5.5,31.0,958.0,804.58,598.06
2018,7,8,13,45,932.5,93.5,5.55,30.9,936.0,780.83,582.64
2018,7,8,14,0,928.0,93.0,5.6,30.8,914.0,753.87,564.1
2018,7,8,14,15,922.0,92.5,5.6,30.55,886.0,722.81,542.16
2018,7,8,14,30,916.0,92.0,5.6,30.3,858.0,688.92,517.76
2018,7,8,14,45,908.5,90.0,5.65,30.1,823.5,650.14,489.36
2018,7,8,15,0,901.0,88.0,5.7,29.9,789.0,609.0,458.53
2018,7,8,15,15,890.5,86.5,5.7,29.9,749.5,564.52,423.95
2018,7,8,15,30,880.0,85.0,5.7,29.9,710.0,518.38,387.25
2018,7,8,15,45,867.5,83.0,5.65,29.2,666.5,469.47,348.45
2018,7,8,16,0,855.0,81.0,5.6,28.5,623.0,419.56,307.68
2018,7,8,16,15,839.0,78.0,5.6,27.95,576.0,366.83,263.55
2018,7,8,16,30,823.0,75.0,5.6,27.4,529.0,313.99,218.45
2018,7,8,16,45,801.5,72.5,5.55,26.9,480.0,257.44,170.36
2018,7,8,17,0,780.0,70.0,5.5,26.4,431.0,204.3,126.01
2018,7,8,17,15,751.0,66.0,5.45,25.65,380.5,150.3,84.81
2018,7,8,17,30,722.0,62.0,5.4,24.9,330.0,98.8,52.88
2018,7,8,17,45,682.0,58.5,5.3,24.1,281.0,52.67,39.82
2018,7,8,18,0,642.0,55.0,5.2,23.3,232.0,49.53,37.24
2018,7,8,18,15,582.5,49.0,5.1,22.45,185.0,40.74,29.62
2018,7,8,18,30,523.0,43.0,5.0,21.6,138.0,35.77,25.12
2018,7,8,18,45,430.5,36.0,4.85,20.8,98.5,29.85,19.57
2018,7,8,19,0,338.0,29.0,4.7,20.0,59.0,24.09,12.59
2018,7,8,19,15,205.0,18.5,4.7,19.45,33.5,15.32,0.0
2018,7,8,19,30,72.0,8.0,4.7,18.9,8.0,6.29,0.0
2018,7,8,19,45,36.0,4.0,4.7,18.35,4.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.6,16.95,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.35,16.1,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,9,4,45,44.5,5.0,3.5,13.8,5.5,0.0,0.0
2018,7,9,5,0,89.0,10.0,3.6,14.0,11.0,7.87,0.0
2018,7,9,5,15,235.5,20.5,3.6,14.65,40.0,16.95,0.0
2018,7,9,5,30,382.0,31.0,3.6,15.3,69.0,25.81,15.46
2018,7,9,5,45,472.0,37.0,3.6,15.9,110.5,30.82,21.08
2018,7,9,6,0,562.0,43.0,3.6,16.5,152.0,39.09,28.74
2018,7,9,6,15,618.0,47.5,3.6,17.45,199.5,43.24,32.55
2018,7,9,6,30,674.0,52.0,3.6,18.4,247.0,47.48,36.26
2018,7,9,6,45,712.0,56.0,3.55,19.3,297.0,61.3,38.54
2018,7,9,7,0,750.0,60.0,3.5,20.2,347.0,112.25,60.46
2018,7,9,7,15,776.0,62.5,3.4,21.05,396.5,163.97,95.63
2018,7,9,7,30,802.0,65.0,3.3,21.9,446.0,221.12,141.28
2018,7,9,7,45,821.5,68.0,3.2,22.75,495.0,274.8,186.82
2018,7,9,8,0,841.0,71.0,3.1,23.6,544.0,329.19,233.28
2018,7,9,8,15,856.5,73.5,3.05,24.6,591.0,382.13,277.86
2018,7,9,8,30,872.0,76.0,3.0,25.6,638.0,434.81,320.92
2018,7,9,8,45,882.5,78.0,2.9,26.55,680.0,484.22,360.06
2018,7,9,9,0,893.0,80.0,2.8,27.5,722.0,532.35,396.74
2018,7,9,9,15,900.5,82.0,2.85,28.45,760.0,577.32,430.14
2018,7,9,9,30,908.0,84.0,2.9,29.4,798.0,620.29,460.96
2018,7,9,9,45,912.0,87.5,2.9,30.35,830.5,660.16,488.37
2018,7,9,10,0,916.0,91.0,2.9,31.3,863.0,697.36,513.04
2018,7,9,10,15,920.5,92.0,2.9,32.2,889.5,729.89,533.95
2018,7,9,10,30,925.0,93.0,2.9,33.1,916.0,759.46,552.3
2018,7,9,10,45,928.0,94.5,2.95,34.0,937.0,785.25,567.36
2018,7,9,11,0,931.0,96.0,3.0,34.9,958.0,807.75,579.69
2018,7,9,11,15,933.5,96.5,3.05,35.35,972.0,825.61,590.02
2018,7,9,11,30,936.0,97.0,3.1,35.8,986.0,840.01,598.13
2018,7,9,11,45,937.0,97.0,3.2,36.25,992.5,849.25,603.25
2018,7,9,12,0,938.0,97.0,3.3,36.7,999.0,854.95,606.15
2018,7,9,12,15,938.5,97.0,3.45,36.85,999.0,856.68,607.61
2018,7,9,12,30,939.0,97.0,3.6,37.0,999.0,854.85,606.85
2018,7,9,12,45,938.5,96.5,3.75,37.15,991.5,848.21,603.04
2018,7,9,13,0,938.0,96.0,3.9,37.3,984.0,838.01,596.97
2018,7,9,13,15,935.5,95.0,4.1,37.2,969.0,822.24,588.11
2018,7,9,13,30,933.0,94.0,4.3,37.1,954.0,803.02,576.92
2018,7,9,13,45,929.0,94.0,4.45,37.0,933.0,780.17,563.06
2018,7,9,14,0,925.0,94.0,4.6,36.9,912.0,754.1,546.19
2018,7,9,14,15,919.0,93.5,4.75,36.6,884.0,723.12,525.7
2018,7,9,14,30,913.0,93.0,4.9,36.3,856.0,689.32,503.0
2018,7,9,14,45,905.5,91.0,5.05,36.0,821.5,650.63,476.23
2018,7,9,15,0,898.0,89.0,5.2,35.7,787.0,609.58,446.96
2018,7,9,15,15,887.5,87.5,5.2,35.7,747.5,565.21,413.49
2018,7,9,15,30,877.0,86.0,5.2,35.7,708.0,519.16,377.95
2018,7,9,15,45,865.0,83.5,5.45,34.8,664.5,470.15,340.97
2018,7,9,16,0,853.0,81.0,5.7,33.9,621.0,420.09,301.72
2018,7,9,16,15,837.5,78.5,5.75,33.25,574.5,368.02,259.18
2018,7,9,16,30,822.0,76.0,5.8,32.6,528.0,315.77,215.57
2018,7,9,16,45,803.0,72.0,5.85,31.9,479.0,258.61,168.04
2018,7,9,17,0,784.0,68.0,5.9,31.2,430.0,204.55,123.77
2018,7,9,17,15,755.0,64.5,5.85,30.25,380.0,150.69,83.33
2018,7,9,17,30,726.0,61.0,5.8,29.3,330.0,99.31,51.88
2018,7,9,17,45,687.0,56.5,5.7,28.35,280.5,51.18,37.83
2018,7,9,18,0,648.0,52.0,5.6,27.4,231.0,47.18,34.58
2018,7,9,18,15,589.0,47.0,5.45,26.45,184.5,42.57,30.64
2018,7,9,18,30,530.0,42.0,5.3,25.5,138.0,35.04,24.04
2018,7,9,18,45,438.5,35.0,5.1,24.5,98.0,29.09,18.57
2018,7,9,19,0,347.0,28.0,4.9,23.5,58.0,23.29,11.64
2018,7,9,19,15,211.0,18.0,4.85,23.0,33.0,14.16,0.0
2018,7,9,19,30,75.0,8.0,4.8,22.5,8.0,6.29,0.0
2018,7,9,19,45,37.5,4.0,4.8,21.95,4.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,21.4,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,21.15,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,20.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,20.65,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,20.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,20.25,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,20.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.05,19.95,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,19.8,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,19.7,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,19.6,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.5,19.45,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,18.55,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,18.25,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,17.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,10,4,45,50.5,5.0,2.35,15.95,5.5,0.0,0.0
2018,7,10,5,0,101.0,10.0,2.7,16.2,11.0,7.87,0.0
2018,7,10,5,15,258.0,19.5,2.95,16.7,40.5,16.17,0.0
2018,7,10,5,30,415.0,29.0,3.2,17.2,70.0,24.29,13.96
2018,7,10,5,45,502.0,35.0,3.45,17.7,112.0,31.94,21.84
2018,7,10,6,0,589.0,41.0,3.7,18.2,154.0,37.61,27.22
2018,7,10,6,15,644.5,45.0,3.65,19.05,202.0,41.46,30.76
2018,7,10,6,30,700.0,49.0,3.6,19.9,250.0,45.41,34.22
2018,7,10,6,45,737.0,52.5,3.55,20.75,300.5,59.38,36.36
2018,7,10,7,0,774.0,56.0,3.5,21.6,351.0,111.31,58.43
2018,7,10,7,15,801.0,58.0,3.4,22.75,401.5,168.07,97.24
2018,7,10,7,30,828.0,60.0,3.3,23.9,452.0,222.52,140.27
2018,7,10,7,45,848.0,62.5,3.2,25.05,502.0,277.34,186.29
2018,7,10,8,0,868.0,65.0,3.1,26.2,552.0,332.89,233.11
2018,7,10,8,15,884.5,67.0,3.0,27.2,600.0,387.18,278.32
2018,7,10,8,30,901.0,69.0,2.9,28.2,648.0,441.28,321.98
2018,7,10,8,45,912.5,70.5,2.85,29.2,692.0,492.12,361.82
2018,7,10,9,0,924.0,72.0,2.8,30.2,736.0,541.74,399.2
2018,7,10,9,15,930.5,75.0,2.75,31.05,774.5,588.44,433.29
2018,7,10,9,30,937.0,78.0,2.7,31.9,813.0,633.0,464.58
2018,7,10,9,45,940.0,82.0,2.7,32.75,846.5,673.87,492.39
2018,7,10,10,0,943.0,86.0,2.7,33.6,880.0,711.9,517.37
2018,7,10,10,15,949.5,87.0,2.75,34.05,909.0,746.74,540.67
2018,7,10,10,30,956.0,88.0,2.8,34.5,938.0,778.64,561.53
2018,7,10,10,45,960.0,88.5,2.85,35.0,959.5,805.13,577.46
2018,7,10,11,0,964.0,89.0,2.9,35.5,981.0,828.27,590.98
2018,7,10,11,15,966.5,89.5,3.05,35.65,995.5,846.76,602.92
2018,7,10,11,30,969.0,90.0,3.2,35.8,1010.0,861.67,612.6
2018,7,10,11,45,970.0,90.5,3.3,36.0,1017.0,871.71,618.82
2018,7,10,12,0,971.0,91.0,3.4,36.2,1024.0,878.07,622.76
2018,7,10,12,15,969.5,91.5,3.6,36.1,1022.5,878.69,624.41
2018,7,10,12,30,968.0,92.0,3.8,36.0,1021.0,875.62,623.74
2018,7,10,12,45,964.5,92.0,3.95,35.95,1011.5,866.83,619.03
2018,7,10,13,0,961.0,92.0,4.1,35.9,1002.0,854.4,611.99
2018,7,10,13,15,958.5,91.5,4.25,35.6,987.0,838.75,603.47
2018,7,10,13,30,956.0,91.0,4.4,35.3,972.0,819.56,592.56
2018,7,10,13,45,951.5,91.0,4.55,35.05,950.0,795.84,578.43
2018,7,10,14,0,947.0,91.0,4.7,34.8,928.0,768.84,561.37
2018,7,10,14,15,941.5,89.5,4.85,34.35,899.0,736.69,540.62
2018,7,10,14,30,936.0,88.0,5.0,33.9,870.0,701.61,517.18
2018,7,10,14,45,928.0,87.0,5.15,33.45,835.5,662.66,490.25
2018,7,10,15,0,920.0,86.0,5.3,33.0,801.0,621.32,460.73
2018,7,10,15,15,910.0,85.0,5.3,33.0,761.5,576.73,426.71
2018,7,10,15,30,900.0,84.0,5.3,33.0,722.0,530.36,390.49
2018,7,10,15,45,887.5,81.5,5.5,31.8,677.5,480.01,352.46
2018,7,10,16,0,875.0,79.0,5.7,30.6,633.0,428.63,312.03
2018,7,10,16,15,859.0,76.5,5.7,29.75,585.5,375.23,268.03
2018,7,10,16,30,843.0,74.0,5.7,28.9,538.0,321.66,222.87
2018,7,10,16,45,822.5,71.0,5.75,28.1,488.0,266.68,176.34
2018,7,10,17,0,802.0,68.0,5.8,27.3,438.0,209.13,128.67
2018,7,10,17,15,773.5,65.0,5.75,26.25,387.5,154.63,87.02
2018,7,10,17,30,745.0,62.0,5.7,25.2,337.0,102.52,54.48
2018,7,10,17,45,704.5,58.0,5.65,24.15,286.5,52.59,39.75
2018,7,10,18,0,664.0,54.0,5.6,23.1,236.0,48.99,36.8
2018,7,10,18,15,603.0,48.5,5.45,22.15,188.5,43.96,32.43
2018,7,10,18,30,542.0,43.0,5.3,21.2,141.0,35.92,25.28
2018,7,10,18,45,444.5,36.0,5.15,20.3,100.0,29.95,19.66
2018,7,10,19,0,347.0,29.0,5.0,19.4,59.0,24.15,12.42
2018,7,10,19,15,210.0,18.5,4.95,18.85,33.5,14.56,0.0
2018,7,10,19,30,73.0,8.0,4.9,18.3,8.0,6.29,0.0
2018,7,10,19,45,36.5,4.0,4.85,17.8,4.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,17.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.7,16.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.65,16.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,11,4,45,45.0,4.5,2.5,13.75,5.0,0.0,0.0
2018,7,11,5,0,90.0,9.0,2.6,14.0,10.0,7.08,0.0
2018,7,11,5,15,239.0,19.0,2.7,14.6,38.5,15.71,0.0
2018,7,11,5,30,388.0,29.0,2.8,15.2,67.0,24.19,13.89
2018,7,11,5,45,478.0,35.5,2.85,15.8,108.5,29.67,20.05
2018,7,11,6,0,568.0,42.0,2.9,16.4,150.0,38.3,28.03
2018,7,11,6,15,625.0,46.5,2.85,17.05,198.0,42.49,31.94
2018,7,11,6,30,682.0,51.0,2.8,17.7,246.0,46.78,35.75
2018,7,11,6,45,721.0,54.5,2.7,18.4,296.5,60.67,37.87
2018,7,11,7,0,760.0,58.0,2.6,19.1,347.0,111.93,59.98
2018,7,11,7,15,787.5,61.0,2.55,19.9,397.5,164.94,96.27
2018,7,11,7,30,815.0,64.0,2.5,20.7,448.0,223.53,143.19
2018,7,11,7,45,836.0,66.0,2.45,21.55,497.5,277.61,189.12
2018,7,11,8,0,857.0,68.0,2.4,22.4,547.0,332.51,236.05
2018,7,11,8,15,872.5,70.0,2.35,23.25,594.5,385.97,281.2
2018,7,11,8,30,888.0,72.0,2.3,24.1,642.0,439.14,324.78
2018,7,11,8,45,900.0,73.5,2.3,24.95,685.5,489.69,365.04
2018,7,11,9,0,912.0,75.0,2.3,25.8,729.0,539.07,402.97
2018,7,11,9,15,918.5,78.0,2.3,26.65,767.5,585.32,437.24
2018,7,11,9,30,925.0,81.0,2.3,27.5,806.0,629.46,468.77
2018,7,11,9,45,926.5,85.5,2.3,28.35,838.5,669.42,496.27
2018,7,11,10,0,928.0,90.0,2.3,29.2,871.0,706.49,520.88
2018,7,11,10,15,934.0,91.0,2.35,29.95,899.0,740.56,543.33
2018,7,11,10,30,940.0,92.0,2.4,30.7,927.0,771.73,563.29
2018,7,11,10,45,944.0,92.5,2.45,31.45,948.0,797.89,578.72
2018,7,11,11,0,948.0,93.0,2.5,32.2,969.0,820.74,591.64
2018,7,11,11,15,951.0,93.0,2.65,32.75,983.5,838.97,602.64
2018,7,11,11,30,954.0,93.0,2.8,33.3,998.0,853.68,611.38
2018,7,11,11,45,955.5,93.0,2.9,33.85,1005.0,863.6,616.74
2018,7,11,12,0,957.0,93.0,3.0,34.4,1012.0,869.89,619.84
2018,7,11,12,15,957.0,93.5,3.15,34.7,1012.0,871.75,621.1
2018,7,11,12,30,957.0,94.0,3.3,35.0,1012.0,869.96,620.08
2018,7,11,12,45,956.0,93.0,3.45,35.3,1004.0,862.41,615.4
2018,7,11,13,0,955.0,92.0,3.6,35.6,996.0,851.22,608.4
2018,7,11,13,15,952.5,91.5,3.75,35.65,981.0,835.67,599.2
2018,7,11,13,30,950.0,91.0,3.9,35.7,966.0,816.58,587.67
2018,7,11,13,45,945.5,91.0,4.05,35.7,944.0,793.0,573.22
2018,7,11,14,0,941.0,91.0,4.2,35.7,922.0,766.15,555.99
2018,7,11,14,15,935.0,89.5,4.35,35.45,893.0,733.82,534.63
2018,7,11,14,30,929.0,88.0,4.5,35.2,864.0,698.61,510.73
2018,7,11,14,45,921.0,87.0,4.65,34.95,829.5,659.88,483.72
