Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,15,0,913.0,86.0,4.8,34.7,795.0,618.79,454.4
2018,7,11,15,15,903.0,84.5,4.8,34.7,755.5,574.02,420.72
2018,7,11,15,30,893.0,83.0,4.8,34.7,716.0,527.49,384.88
2018,7,11,15,45,879.0,81.5,5.0,33.55,671.5,477.62,347.67
2018,7,11,16,0,865.0,80.0,5.2,32.4,627.0,426.86,308.19
2018,7,11,16,15,846.5,78.0,5.25,31.55,579.0,373.45,264.81
2018,7,11,16,30,828.0,76.0,5.3,30.7,531.0,320.13,220.46
2018,7,11,16,45,805.0,73.5,5.3,29.85,481.0,262.87,172.77
2018,7,11,17,0,782.0,71.0,5.3,29.0,431.0,209.04,128.51
2018,7,11,17,15,751.0,68.0,5.2,27.9,380.5,155.23,87.74
2018,7,11,17,30,720.0,65.0,5.1,26.8,330.0,104.13,55.89
2018,7,11,17,45,676.5,60.5,5.0,25.7,279.5,54.65,41.24
2018,7,11,18,0,633.0,56.0,4.9,24.6,229.0,46.39,34.33
2018,7,11,18,15,569.5,50.0,4.7,23.65,182.0,41.39,30.01
2018,7,11,18,30,506.0,44.0,4.5,22.7,135.0,36.45,25.55
2018,7,11,18,45,407.0,37.0,4.35,21.75,95.5,30.56,20.03
2018,7,11,19,0,308.0,30.0,4.2,20.8,56.0,24.88,12.71
2018,7,11,19,15,184.5,19.0,4.1,20.3,32.0,14.95,0.0
2018,7,11,19,30,61.0,8.0,4.0,19.8,8.0,6.29,0.0
2018,7,11,19,45,30.5,4.0,3.9,19.35,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,18.65,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,18.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.65,18.2,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.5,17.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,17.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,17.25,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,16.95,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,12,4,45,25.5,4.5,2.35,15.05,4.5,0.0,0.0
2018,7,12,5,0,51.0,9.0,2.5,15.2,9.0,7.08,0.0
2018,7,12,5,15,158.0,21.0,2.6,15.8,33.5,15.98,0.0
2018,7,12,5,30,265.0,33.0,2.7,16.4,58.0,27.11,15.97
2018,7,12,5,45,354.5,42.0,2.75,17.0,96.5,34.24,23.83
2018,7,12,6,0,444.0,51.0,2.8,17.6,135.0,41.43,30.59
2018,7,12,6,15,487.0,60.0,2.85,18.35,177.0,48.18,36.73
2018,7,12,6,30,530.0,69.0,2.9,19.1,219.0,54.79,42.54
2018,7,12,6,45,532.0,81.0,2.9,19.8,257.0,71.45,48.52
2018,7,12,7,0,534.0,93.0,2.9,20.5,295.0,115.64,70.91
2018,7,12,7,15,584.0,97.5,2.95,21.25,347.5,160.94,101.37
2018,7,12,7,30,634.0,102.0,3.0,22.0,400.0,211.32,140.29
2018,7,12,7,45,696.0,97.0,3.0,22.8,457.5,261.91,181.08
2018,7,12,8,0,758.0,92.0,3.0,23.6,515.0,320.39,228.88
2018,7,12,8,15,775.5,95.0,3.05,24.45,560.5,371.25,271.57
2018,7,12,8,30,793.0,98.0,3.1,25.3,606.0,422.25,313.31
2018,7,12,8,45,805.5,101.0,3.15,26.2,647.5,470.78,351.92
2018,7,12,9,0,818.0,104.0,3.2,27.1,689.0,516.79,387.43
2018,7,12,9,15,717.5,160.0,3.25,27.75,694.0,548.09,410.78
2018,7,12,9,30,617.0,216.0,3.3,28.4,699.0,566.18,423.27
2018,7,12,9,45,571.5,253.0,3.35,29.0,715.5,592.65,441.33
2018,7,12,10,0,526.0,290.0,3.4,29.6,732.0,612.66,454.15
2018,7,12,10,15,508.0,314.0,3.45,30.0,752.5,638.91,471.63
2018,7,12,10,30,490.0,338.0,3.5,30.4,773.0,662.15,486.63
2018,7,12,10,45,481.5,351.5,3.55,30.75,787.5,681.21,498.89
2018,7,12,11,0,473.0,365.0,3.6,31.1,802.0,697.84,509.34
2018,7,12,11,15,430.5,387.5,3.6,31.4,790.0,692.33,503.95
2018,7,12,11,30,388.0,410.0,3.6,31.7,778.0,674.72,490.53
2018,7,12,11,45,437.5,383.0,3.6,31.95,800.5,707.06,513.1
2018,7,12,12,0,487.0,356.0,3.6,32.2,823.0,728.69,528.16
2018,7,12,12,15,634.5,266.5,3.65,32.6,875.0,775.99,562.67
2018,7,12,12,30,782.0,177.0,3.7,33.0,927.0,810.89,588.53
2018,7,12,12,45,813.0,154.5,3.75,33.35,928.5,811.78,588.71
2018,7,12,13,0,844.0,132.0,3.8,33.7,930.0,797.56,578.81
2018,7,12,13,15,813.0,149.5,3.9,33.8,908.5,787.32,572.26
2018,7,12,13,30,782.0,167.0,4.0,33.9,887.0,763.68,555.77
2018,7,12,13,45,777.0,164.5,4.1,33.95,865.5,740.41,540.17
2018,7,12,14,0,772.0,162.0,4.2,34.0,844.0,714.41,522.45
2018,7,12,14,15,793.0,142.5,4.3,33.5,823.0,689.28,506.65
2018,7,12,14,30,814.0,123.0,4.4,33.0,802.0,653.96,483.35
2018,7,12,14,45,806.0,120.5,4.45,32.5,769.5,617.98,458.2
2018,7,12,15,0,798.0,118.0,4.5,32.0,737.0,583.77,433.52
2018,7,12,15,15,786.0,115.0,4.5,32.0,698.5,540.31,400.64
2018,7,12,15,30,774.0,112.0,4.5,32.0,660.0,495.58,366.05
2018,7,12,15,45,759.0,109.5,4.65,30.55,618.5,448.88,331.34
2018,7,12,16,0,744.0,107.0,4.8,29.1,577.0,401.67,294.81
2018,7,12,16,15,725.0,103.5,4.85,28.15,532.0,351.94,254.44
2018,7,12,16,30,706.0,100.0,4.9,27.2,487.0,302.66,213.45
2018,7,12,16,45,681.0,95.5,4.95,26.3,440.0,248.6,168.49
2018,7,12,17,0,656.0,91.0,5.0,25.4,393.0,198.95,127.61
2018,7,12,17,15,622.5,86.0,4.95,24.55,345.5,149.7,89.86
2018,7,12,17,30,589.0,81.0,4.9,23.7,298.0,103.62,60.2
2018,7,12,17,45,467.5,83.0,4.9,22.8,238.5,64.76,50.47
2018,7,12,18,0,346.0,85.0,4.9,21.9,179.0,61.92,48.18
2018,7,12,18,15,290.5,71.5,4.75,21.45,139.5,52.48,39.88
2018,7,12,18,30,235.0,58.0,4.6,21.0,100.0,42.88,31.25
2018,7,12,18,45,181.5,44.0,4.4,20.5,70.5,32.78,21.99
2018,7,12,19,0,128.0,30.0,4.2,20.0,41.0,22.52,10.85
2018,7,12,19,15,65.5,17.0,4.1,19.9,22.5,13.38,0.0
2018,7,12,19,30,3.0,4.0,4.0,19.8,4.0,3.15,0.0
2018,7,12,19,45,1.5,2.0,3.85,19.65,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,19.45,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.15,19.3,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.95,18.7,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.15,18.35,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,17.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,3.2,17.3,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,3.2,17.4,1.0,0.79,0.0
2018,7,13,5,15,0.0,4.5,3.25,17.75,4.5,3.4,0.0
2018,7,13,5,30,0.0,8.0,3.3,18.1,8.0,6.06,0.0
2018,7,13,5,45,0.0,13.5,3.3,18.4,13.5,10.24,3.13
2018,7,13,6,0,0.0,19.0,3.3,18.7,19.0,14.44,6.95
2018,7,13,6,15,0.0,30.5,3.3,19.15,30.5,23.24,14.78
2018,7,13,6,30,0.0,42.0,3.3,19.6,42.0,32.08,22.59
2018,7,13,6,45,0.0,52.0,3.3,20.0,52.0,39.78,27.83
2018,7,13,7,0,0.0,62.0,3.3,20.4,62.0,47.51,34.17
2018,7,13,7,15,65.0,105.5,3.3,21.0,136.0,89.65,65.94
2018,7,13,7,30,130.0,149.0,3.3,21.6,210.0,139.52,103.58
2018,7,13,7,45,173.5,188.5,3.3,22.2,279.5,188.91,141.8
2018,7,13,8,0,217.0,228.0,3.3,22.8,349.0,243.59,184.18
2018,7,13,8,15,163.0,248.0,3.35,23.45,343.5,253.29,193.28
2018,7,13,8,30,109.0,268.0,3.4,24.1,338.0,257.23,197.01
2018,7,13,8,45,167.0,282.0,3.4,24.75,397.5,303.35,231.76
2018,7,13,9,0,225.0,296.0,3.4,25.4,457.0,360.31,274.4
2018,7,13,9,15,279.0,312.0,3.5,26.15,522.5,416.21,315.7
2018,7,13,9,30,333.0,328.0,3.6,26.9,588.0,475.89,359.16
2018,7,13,9,45,254.0,342.0,3.65,27.65,545.5,452.74,340.62
2018,7,13,10,0,175.0,356.0,3.7,28.4,503.0,414.5,310.94
2018,7,13,10,15,199.5,353.0,3.75,29.05,526.0,436.88,327.02
2018,7,13,10,30,224.0,350.0,3.8,29.7,549.0,469.16,349.79
2018,7,13,10,45,294.0,369.0,3.85,30.3,636.5,545.44,404.17
2018,7,13,11,0,364.0,388.0,3.9,30.9,724.0,623.7,458.58
2018,7,13,11,15,404.5,370.0,3.95,31.3,748.5,658.88,482.63
2018,7,13,11,30,445.0,352.0,4.0,31.7,773.0,683.8,499.79
2018,7,13,11,45,579.0,282.5,4.1,32.1,834.5,740.11,540.58
2018,7,13,12,0,713.0,213.0,4.2,32.5,896.0,795.38,579.96
2018,7,13,12,15,783.0,171.5,4.2,32.75,921.5,810.49,591.0
2018,7,13,12,30,853.0,130.0,4.2,33.0,947.0,818.28,595.62
2018,7,13,12,45,859.0,124.5,4.2,33.2,941.5,813.55,592.07
2018,7,13,13,0,865.0,119.0,4.2,33.4,936.0,805.38,586.37
2018,7,13,13,15,843.5,128.5,4.25,33.45,915.0,784.42,572.67
2018,7,13,13,30,822.0,138.0,4.3,33.5,894.0,760.79,557.08
2018,7,13,13,45,676.0,215.0,4.3,33.6,827.0,714.85,522.29
2018,7,13,14,0,530.0,292.0,4.3,33.7,760.0,651.84,476.15
2018,7,13,14,15,587.0,254.0,4.3,33.55,756.5,644.74,472.62
2018,7,13,14,30,644.0,216.0,4.3,33.4,753.0,630.7,463.68
2018,7,13,14,45,734.5,160.5,4.35,33.25,749.0,613.71,452.77
2018,7,13,15,0,825.0,105.0,4.4,33.1,745.0,586.55,433.83
2018,7,13,15,15,813.5,103.0,4.4,33.1,706.5,544.03,401.67
2018,7,13,15,30,802.0,101.0,4.4,33.1,668.0,500.1,367.72
2018,7,13,15,45,788.5,98.0,4.45,32.4,626.0,453.78,332.17
2018,7,13,16,0,775.0,95.0,4.5,31.7,584.0,405.36,293.89
2018,7,13,16,15,756.5,92.0,4.55,31.15,538.5,354.71,252.76
2018,7,13,16,30,738.0,89.0,4.6,30.6,493.0,304.39,210.99
2018,7,13,16,45,714.0,85.0,4.7,30.0,445.5,252.46,167.88
2018,7,13,17,0,690.0,81.0,4.8,29.4,398.0,202.02,126.61
2018,7,13,17,15,657.0,77.0,4.85,28.5,350.0,148.43,85.91
2018,7,13,17,30,624.0,73.0,4.9,27.6,302.0,101.2,55.9
2018,7,13,17,45,579.5,68.0,4.95,26.7,255.0,56.3,42.46
2018,7,13,18,0,535.0,63.0,5.0,25.8,208.0,50.5,37.65
2018,7,13,18,15,470.5,55.5,5.0,24.85,164.0,44.7,32.66
2018,7,13,18,30,406.0,48.0,5.0,23.9,120.0,38.9,27.47
2018,7,13,18,45,314.5,38.5,4.95,22.95,84.0,31.32,20.49
2018,7,13,19,0,223.0,29.0,4.9,22.0,48.0,22.14,10.24
2018,7,13,19,15,130.5,17.5,4.85,21.45,27.0,13.77,0.0
2018,7,13,19,30,38.0,6.0,4.8,20.9,6.0,4.72,0.0
2018,7,13,19,45,19.0,3.0,4.75,20.35,3.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,19.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,19.6,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,19.4,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,19.2,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,18.9,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,18.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,18.7,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,18.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,18.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,18.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,18.1,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,17.95,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,17.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,17.8,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,17.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,17.05,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,14,4,45,24.0,4.0,3.95,16.15,4.0,0.0,0.0
2018,7,14,5,0,48.0,8.0,4.0,16.2,8.0,6.29,0.0
2018,7,14,5,15,151.5,19.5,4.1,16.65,31.0,14.85,0.0
2018,7,14,5,30,255.0,31.0,4.2,17.1,54.0,25.43,14.17
2018,7,14,5,45,347.0,40.0,4.25,17.55,92.0,32.61,22.29
2018,7,14,6,0,439.0,49.0,4.3,18.0,130.0,39.84,29.11
2018,7,14,6,15,501.0,55.0,4.35,18.6,174.5,44.51,33.45
2018,7,14,6,30,563.0,61.0,4.4,19.2,219.0,49.24,37.66
2018,7,14,6,45,607.0,66.0,4.4,19.8,267.0,63.04,40.38
2018,7,14,7,0,651.0,71.0,4.4,20.4,315.0,109.92,61.87
2018,7,14,7,15,682.5,75.0,4.4,21.15,363.5,162.26,98.4
2018,7,14,7,30,714.0,79.0,4.4,21.9,412.0,213.52,139.31
2018,7,14,7,45,738.0,82.0,4.35,22.6,460.0,264.55,182.6
2018,7,14,8,0,762.0,85.0,4.3,23.3,508.0,316.96,227.45
2018,7,14,8,15,780.5,87.5,4.35,24.0,554.0,368.03,270.96
2018,7,14,8,30,799.0,90.0,4.4,24.7,600.0,419.33,313.64
2018,7,14,8,45,813.5,92.0,4.4,25.35,642.0,467.84,353.06
2018,7,14,9,0,828.0,94.0,4.4,26.0,684.0,515.28,390.46
2018,7,14,9,15,839.5,96.0,4.5,26.6,723.0,560.04,425.11
2018,7,14,9,30,851.0,98.0,4.6,27.2,762.0,603.29,457.7
2018,7,14,9,45,860.0,99.0,4.65,27.8,795.0,642.34,486.28
2018,7,14,10,0,869.0,100.0,4.7,28.4,828.0,679.23,512.6
2018,7,14,10,15,875.5,101.0,4.8,28.85,855.5,712.0,535.94
2018,7,14,10,30,882.0,102.0,4.9,29.3,883.0,742.07,556.97
2018,7,14,10,45,886.5,103.0,5.0,29.75,904.0,767.78,574.16
2018,7,14,11,0,891.0,104.0,5.1,30.2,925.0,790.41,588.64
2018,7,14,11,15,894.0,104.5,5.2,30.35,939.0,808.23,600.55
2018,7,14,11,30,897.0,105.0,5.3,30.5,953.0,822.73,610.25
2018,7,14,11,45,899.0,104.5,5.4,30.6,960.0,832.21,616.7
2018,7,14,12,0,901.0,104.0,5.5,30.7,967.0,838.27,620.92
2018,7,14,12,15,900.5,104.5,5.6,30.6,966.5,839.72,622.57
2018,7,14,12,30,900.0,105.0,5.7,30.5,966.0,837.73,621.97
2018,7,14,12,45,794.5,174.0,5.8,30.35,929.5,816.76,608.24
2018,7,14,13,0,689.0,243.0,5.9,30.2,893.0,790.13,587.82
2018,7,14,13,15,628.5,269.0,5.95,29.95,855.0,753.02,561.59
2018,7,14,13,30,568.0,295.0,6.0,29.7,817.0,714.12,533.87
2018,7,14,13,45,724.5,198.0,6.1,29.4,847.5,738.18,555.3
2018,7,14,14,0,881.0,101.0,6.2,29.1,878.0,736.52,558.21
2018,7,14,14,15,874.5,100.5,6.2,28.75,850.5,706.4,536.74
2018,7,14,14,30,868.0,100.0,6.2,28.4,823.0,673.62,512.99
2018,7,14,14,45,860.0,98.0,6.2,28.05,789.5,636.09,485.28
2018,7,14,15,0,852.0,96.0,6.2,27.7,756.0,596.36,455.27
2018,7,14,15,15,841.0,94.5,6.2,27.7,717.5,553.42,421.49
2018,7,14,15,30,830.0,93.0,6.2,27.7,679.0,508.96,385.74
2018,7,14,15,45,815.5,90.5,6.15,26.45,636.0,460.74,347.97
2018,7,14,16,0,801.0,88.0,6.1,25.2,593.0,411.8,308.32
2018,7,14,16,15,783.0,85.5,6.05,24.55,547.0,359.95,264.56
2018,7,14,16,30,765.0,83.0,6.0,23.9,501.0,308.81,220.48
2018,7,14,16,45,741.5,80.0,5.95,23.2,453.5,256.36,175.26
2018,7,14,17,0,718.0,77.0,5.9,22.5,406.0,205.28,131.95
2018,7,14,17,15,686.0,73.0,5.8,22.0,357.0,153.88,91.47
2018,7,14,17,30,654.0,69.0,5.7,21.5,308.0,101.49,56.33
2018,7,14,17,45,610.0,64.0,5.6,21.0,260.0,54.81,42.21
2018,7,14,18,0,566.0,59.0,5.5,20.5,212.0,47.87,36.22
2018,7,14,18,15,502.0,52.5,5.4,20.1,167.5,42.69,31.59
2018,7,14,18,30,438.0,46.0,5.3,19.7,123.0,37.56,26.82
2018,7,14,18,45,343.5,37.5,5.15,19.25,86.0,30.67,20.27
2018,7,14,19,0,249.0,29.0,5.0,18.8,49.0,23.88,11.44
2018,7,14,19,15,146.5,17.5,5.0,18.5,27.5,13.77,0.0
2018,7,14,19,30,44.0,6.0,5.0,18.2,6.0,4.72,0.0
2018,7,14,19,45,22.0,3.0,5.0,17.9,3.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,17.6,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,17.35,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,17.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,16.9,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,16.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,16.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,16.35,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,15.7,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,15,4,45,28.5,4.0,3.9,14.9,4.0,0.0,0.0
2018,7,15,5,0,57.0,8.0,4.0,15.0,8.0,6.29,0.0
2018,7,15,5,15,175.0,19.0,4.1,15.45,32.0,15.7,0.0
2018,7,15,5,30,293.0,30.0,4.2,15.9,56.0,24.76,13.48
2018,7,15,5,45,389.5,37.5,4.35,16.4,95.0,30.83,20.85
2018,7,15,6,0,486.0,45.0,4.5,16.9,134.0,37.05,26.8
2018,7,15,6,15,516.0,54.0,4.5,17.5,174.5,43.91,33.07
2018,7,15,6,30,546.0,63.0,4.5,18.1,215.0,50.55,38.98
2018,7,15,6,45,570.0,72.5,4.45,18.65,259.5,67.11,44.21
2018,7,15,7,0,594.0,82.0,4.4,19.2,304.0,113.63,67.29
2018,7,15,7,15,660.0,81.0,4.4,19.8,361.0,160.59,98.54
2018,7,15,7,30,726.0,80.0,4.4,20.4,418.0,217.37,142.8
2018,7,15,7,45,770.0,78.0,4.4,21.0,472.5,270.15,187.23
2018,7,15,8,0,814.0,76.0,4.4,21.6,527.0,328.3,236.67
2018,7,15,8,15,832.5,78.5,4.4,22.2,574.5,381.43,282.4
2018,7,15,8,30,851.0,81.0,4.4,22.8,622.0,434.64,327.12
2018,7,15,8,45,865.5,82.5,4.4,23.4,666.0,484.93,368.39
2018,7,15,9,0,880.0,84.0,4.4,24.0,710.0,534.37,407.72
2018,7,15,9,15,888.5,86.5,4.45,24.65,749.0,580.2,443.21
2018,7,15,9,30,897.0,89.0,4.5,25.3,788.0,624.15,476.24
2018,7,15,9,45,901.0,93.0,4.5,25.9,821.5,664.44,505.56
2018,7,15,10,0,905.0,97.0,4.5,26.5,855.0,702.09,532.17
2018,7,15,10,15,912.0,98.0,4.6,26.9,883.5,736.41,556.75
2018,7,15,10,30,919.0,99.0,4.7,27.3,912.0,767.94,578.94
2018,7,15,10,45,925.0,99.5,4.8,27.75,934.5,795.33,597.01
2018,7,15,11,0,931.0,100.0,4.9,28.2,957.0,819.56,612.59
2018,7,15,11,15,935.0,100.0,5.0,28.4,972.0,838.49,625.13
2018,7,15,11,30,939.0,100.0,5.1,28.6,987.0,853.98,635.38
2018,7,15,11,45,942.0,100.0,5.2,28.75,995.5,865.14,642.89
2018,7,15,12,0,945.0,100.0,5.3,28.9,1004.0,872.74,648.05
2018,7,15,12,15,945.0,100.0,5.4,28.85,1004.0,874.27,649.69
2018,7,15,12,30,945.0,100.0,5.5,28.8,1004.0,872.18,648.97
2018,7,15,12,45,943.5,100.5,5.65,28.8,997.0,865.68,645.43
2018,7,15,13,0,942.0,101.0,5.8,28.8,990.0,855.58,639.46
2018,7,15,13,15,940.0,100.0,5.85,28.55,975.0,840.22,630.06
2018,7,15,13,30,938.0,99.0,5.9,28.3,960.0,821.34,618.23
2018,7,15,13,45,934.0,98.0,5.95,28.05,938.0,797.51,602.9
2018,7,15,14,0,930.0,97.0,6.0,27.8,916.0,770.41,584.81
2018,7,15,14,15,924.5,96.0,6.0,27.4,888.0,739.13,562.82
2018,7,15,14,30,919.0,95.0,6.0,27.0,860.0,704.94,538.26
2018,7,15,14,45,911.5,93.5,6.05,26.65,825.5,666.33,509.93
2018,7,15,15,0,904.0,92.0,6.1,26.3,791.0,625.33,479.08
2018,7,15,15,15,893.5,90.0,6.1,26.3,751.0,580.05,443.46
2018,7,15,15,30,883.0,88.0,6.1,26.3,711.0,533.06,405.67
2018,7,15,15,45,870.5,85.0,6.0,25.5,666.5,482.82,365.48
2018,7,15,16,0,858.0,82.0,5.9,24.7,622.0,431.56,323.23
2018,7,15,16,15,841.0,80.0,5.8,24.1,575.0,378.77,278.39
2018,7,15,16,30,824.0,78.0,5.7,23.5,528.0,325.92,232.59
2018,7,15,16,45,801.0,75.0,5.6,22.95,478.0,268.36,182.87
2018,7,15,17,0,778.0,72.0,5.5,22.4,428.0,214.01,136.54
2018,7,15,17,15,747.0,68.5,5.4,21.85,377.0,159.66,93.53
2018,7,15,17,30,716.0,65.0,5.3,21.3,326.0,108.05,59.39
2018,7,15,17,45,672.0,61.0,5.15,20.75,276.0,58.79,45.71
2018,7,15,18,0,628.0,57.0,5.0,20.2,226.0,47.1,35.6
2018,7,15,18,15,562.5,50.5,4.85,19.7,178.5,41.73,30.81
2018,7,15,18,30,497.0,44.0,4.7,19.2,131.0,36.41,25.88
2018,7,15,18,45,394.5,36.0,4.55,18.7,91.5,29.73,19.5
2018,7,15,19,0,292.0,28.0,4.4,18.2,52.0,23.19,10.71
2018,7,15,19,15,172.5,18.0,4.35,17.85,29.5,14.16,0.0
2018,7,15,19,30,53.0,8.0,4.3,17.5,7.0,0.0,0.0
2018,7,15,19,45,26.5,4.0,4.3,17.2,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,16.25,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,16,4,45,32.0,4.0,3.65,14.15,4.0,0.0,0.0
2018,7,16,5,0,64.0,8.0,3.7,14.3,8.0,6.29,0.0
2018,7,16,5,15,192.5,19.0,3.85,14.8,33.0,14.95,0.0
2018,7,16,5,30,321.0,30.0,4.0,15.3,58.0,24.9,13.35
2018,7,16,5,45,419.5,37.0,4.1,15.8,98.0,30.62,20.68
2018,7,16,6,0,518.0,44.0,4.2,16.3,138.0,36.52,26.39
2018,7,16,6,15,564.0,51.0,4.15,16.95,182.5,42.09,31.54
2018,7,16,6,30,610.0,58.0,4.1,17.6,227.0,47.6,36.46
2018,7,16,6,45,670.5,60.5,4.1,18.25,280.5,65.54,41.53
2018,7,16,7,0,731.0,63.0,4.1,18.9,334.0,115.35,63.6
2018,7,16,7,15,761.5,66.5,4.05,19.6,385.5,167.97,100.19
2018,7,16,7,30,792.0,70.0,4.0,20.3,437.0,223.2,144.81
2018,7,16,7,45,815.0,72.0,3.9,21.05,487.0,280.09,193.41
2018,7,16,8,0,838.0,74.0,3.8,21.8,537.0,334.98,240.77
2018,7,16,8,15,855.0,76.0,3.8,22.6,584.5,388.45,286.51
2018,7,16,8,30,872.0,78.0,3.8,23.4,632.0,441.81,330.94
2018,7,16,8,45,885.0,80.0,3.8,24.15,676.0,492.92,372.37
2018,7,16,9,0,898.0,82.0,3.8,24.9,720.0,542.98,411.62
2018,7,16,9,15,907.5,83.5,3.85,25.65,759.0,589.35,446.97
2018,7,16,9,30,917.0,85.0,3.9,26.4,798.0,633.86,479.85
2018,7,16,9,45,924.5,87.0,3.95,27.15,833.0,675.46,509.64
2018,7,16,10,0,932.0,89.0,4.0,27.9,868.0,714.6,536.86
2018,7,16,10,15,938.5,89.5,4.1,28.5,896.5,749.05,560.65
2018,7,16,10,30,945.0,90.0,4.2,29.1,925.0,780.59,581.82
2018,7,16,10,45,949.0,90.5,4.25,29.7,946.5,807.17,598.06
2018,7,16,11,0,953.0,91.0,4.3,30.3,968.0,830.43,611.97
2018,7,16,11,15,956.0,92.0,4.4,30.7,983.0,849.89,623.97
2018,7,16,11,30,959.0,93.0,4.5,31.1,998.0,865.79,633.61
2018,7,16,11,45,960.5,92.5,4.6,31.45,1005.0,875.54,639.32
2018,7,16,12,0,962.0,92.0,4.7,31.8,1012.0,881.61,642.74
2018,7,16,12,15,960.0,93.5,4.8,31.9,1011.5,882.86,643.87
2018,7,16,12,30,958.0,95.0,4.9,32.0,1011.0,880.41,642.64
2018,7,16,12,45,954.0,97.5,5.0,32.1,1003.0,873.54,638.53
2018,7,16,13,0,950.0,100.0,5.1,32.2,995.0,863.06,632.07
2018,7,16,13,15,947.5,99.5,5.2,32.0,980.5,847.62,623.09
2018,7,16,13,30,945.0,99.0,5.3,31.8,966.0,828.65,611.71
2018,7,16,13,45,940.5,98.0,5.4,31.65,943.5,804.27,596.44
2018,7,16,14,0,936.0,97.0,5.5,31.5,921.0,776.63,578.56
2018,7,16,14,15,930.0,96.5,5.55,31.15,892.5,745.24,557.11
2018,7,16,14,30,924.0,96.0,5.6,30.8,864.0,710.96,533.12
2018,7,16,14,45,916.0,94.0,5.65,30.45,829.0,671.38,504.76
2018,7,16,15,0,908.0,92.0,5.7,30.1,794.0,629.43,473.93
2018,7,16,15,15,897.5,90.5,5.7,30.1,754.0,584.37,439.19
2018,7,16,15,30,887.0,89.0,5.7,30.1,714.0,537.58,402.29
2018,7,16,15,45,873.5,87.0,5.7,29.1,669.5,487.49,363.45
2018,7,16,16,0,860.0,85.0,5.7,28.1,625.0,436.46,322.5
2018,7,16,16,15,843.0,82.0,5.6,27.3,577.0,382.62,277.81
2018,7,16,16,30,826.0,79.0,5.5,26.5,529.0,326.82,230.57
2018,7,16,16,45,803.5,76.0,5.45,25.75,479.0,271.16,183.09
2018,7,16,17,0,781.0,73.0,5.4,25.0,429.0,216.68,137.21
2018,7,16,17,15,750.5,69.5,5.3,24.25,378.5,162.12,94.41
2018,7,16,17,30,720.0,66.0,5.2,23.5,328.0,110.23,60.23
2018,7,16,17,45,676.5,61.5,5.05,22.75,277.5,60.23,46.57
2018,7,16,18,0,633.0,57.0,4.9,22.0,227.0,47.16,35.37
2018,7,16,18,15,567.0,50.5,4.7,21.3,179.0,41.78,30.63
2018,7,16,18,30,501.0,44.0,4.5,20.6,131.0,36.45,25.74
2018,7,16,18,45,396.5,36.5,4.35,19.9,91.5,30.17,19.73
2018,7,16,19,0,292.0,29.0,4.2,19.2,52.0,24.08,10.92
2018,7,16,19,15,172.0,18.5,4.15,18.8,29.5,14.56,0.0
2018,7,16,19,30,52.0,8.0,4.1,18.4,7.0,0.0,0.0
2018,7,16,19,45,26.0,4.0,4.05,18.0,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,17.35,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,16.85,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,17,4,45,32.0,4.0,2.85,14.3,4.0,0.0,0.0
2018,7,17,5,0,64.0,8.0,3.0,14.5,8.0,6.29,0.0
2018,7,17,5,15,192.5,18.5,3.1,15.05,32.0,14.56,0.0
2018,7,17,5,30,321.0,29.0,3.2,15.6,56.0,24.08,12.38
2018,7,17,5,45,419.5,36.5,3.35,16.2,96.5,30.23,20.28
2018,7,17,6,0,518.0,44.0,3.5,16.8,137.0,36.54,26.33
2018,7,17,6,15,532.0,53.0,3.55,17.45,174.5,43.33,32.56
2018,7,17,6,30,546.0,62.0,3.6,18.1,212.0,49.84,38.36
2018,7,17,6,45,593.0,69.0,3.6,18.8,262.5,66.02,42.5
2018,7,17,7,0,640.0,76.0,3.6,19.5,313.0,114.14,65.71
2018,7,17,7,15,716.0,72.5,3.6,20.25,374.0,166.79,100.91
2018,7,17,7,30,792.0,69.0,3.6,21.0,435.0,223.09,144.32
2018,7,17,7,45,815.5,71.5,3.6,21.8,485.5,280.58,193.22
2018,7,17,8,0,839.0,74.0,3.6,22.6,536.0,336.15,240.93
2018,7,17,8,15,856.0,76.5,3.6,23.45,584.0,390.19,286.84
2018,7,17,8,30,873.0,79.0,3.6,24.3,632.0,444.13,331.4
2018,7,17,8,45,886.0,80.5,3.6,25.15,676.0,494.93,372.23
2018,7,17,9,0,899.0,82.0,3.6,26.0,720.0,544.69,410.84
2018,7,17,9,15,906.5,85.0,3.65,26.75,759.0,591.38,446.16
2018,7,17,9,30,914.0,88.0,3.7,27.5,798.0,636.06,478.88
2018,7,17,9,45,917.5,92.5,3.75,28.2,832.0,677.27,508.19
2018,7,17,10,0,921.0,97.0,3.8,28.9,866.0,715.73,534.75
2018,7,17,10,15,928.0,98.0,3.85,29.55,895.0,750.69,558.42
2018,7,17,10,30,935.0,99.0,3.9,30.2,924.0,782.81,579.6
2018,7,17,10,45,940.0,99.0,3.9,30.8,945.5,809.51,595.65
2018,7,17,11,0,945.0,99.0,3.9,31.4,967.0,832.96,609.32
2018,7,17,11,15,948.0,99.0,3.95,31.8,981.5,851.43,620.35
2018,7,17,11,30,951.0,99.0,4.0,32.2,996.0,866.38,629.07
2018,7,17,11,45,953.5,99.5,4.05,32.6,1004.5,877.77,635.49
2018,7,17,12,0,956.0,100.0,4.1,33.0,1013.0,885.53,639.59
2018,7,17,12,15,955.0,101.0,4.15,33.15,1013.0,887.17,640.42
2018,7,17,12,30,954.0,102.0,4.2,33.3,1013.0,885.13,638.96
2018,7,17,12,45,948.0,104.5,4.3,33.45,1003.5,876.63,633.56
2018,7,17,13,0,942.0,107.0,4.4,33.6,994.0,864.57,625.91
2018,7,17,13,15,939.0,106.5,4.45,33.65,979.0,848.86,615.94
2018,7,17,13,30,936.0,106.0,4.5,33.7,964.0,829.66,603.7
2018,7,17,13,45,932.0,105.0,4.55,33.8,942.0,805.85,588.25
2018,7,17,14,0,928.0,104.0,4.6,33.9,920.0,778.78,570.2
2018,7,17,14,15,921.5,103.0,4.65,33.75,891.0,746.81,548.4
2018,7,17,14,30,915.0,102.0,4.7,33.6,862.0,711.99,524.25
2018,7,17,14,45,907.0,100.0,4.75,33.45,827.0,672.7,496.47
2018,7,17,15,0,899.0,98.0,4.8,33.3,792.0,631.04,466.31
2018,7,17,15,15,888.0,96.5,4.8,33.3,752.0,586.0,432.47
2018,7,17,15,30,877.0,95.0,4.8,33.3,712.0,539.29,396.55
2018,7,17,15,45,864.0,92.5,4.85,32.55,668.0,489.38,358.53
2018,7,17,16,0,851.0,90.0,4.9,31.8,624.0,438.48,318.43
2018,7,17,16,15,833.5,87.5,4.9,31.1,576.5,384.22,274.45
2018,7,17,16,30,816.0,85.0,4.9,30.4,529.0,330.3,229.64
2018,7,17,16,45,791.5,81.5,4.9,29.7,478.0,274.09,182.77
2018,7,17,17,0,767.0,78.0,4.9,29.0,427.0,219.31,137.59
2018,7,17,17,15,734.5,74.5,4.85,27.85,376.0,165.12,96.0
2018,7,17,17,30,702.0,71.0,4.8,26.7,325.0,113.86,62.7
2018,7,17,17,45,656.0,66.0,4.75,25.55,274.5,59.95,45.78
2018,7,17,18,0,610.0,61.0,4.7,24.4,224.0,49.9,37.36
2018,7,17,18,15,541.0,54.5,4.55,23.3,176.5,44.65,32.81
2018,7,17,18,30,472.0,48.0,4.4,22.2,129.0,39.47,28.11
2018,7,17,18,45,365.0,39.0,4.3,21.15,89.5,32.11,21.18
2018,7,17,19,0,258.0,30.0,4.2,20.1,50.0,24.87,10.97
2018,7,17,19,15,149.5,18.5,4.2,19.5,28.0,14.56,0.0
2018,7,17,19,30,41.0,7.0,4.2,18.9,6.0,0.0,0.0
2018,7,17,19,45,20.5,3.5,4.2,18.3,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,17.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.15,16.85,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,16.45,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,16.2,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,15.8,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,18,4,45,23.0,3.5,2.85,14.7,3.5,0.0,0.0
2018,7,18,5,0,46.0,7.0,3.0,14.9,7.0,5.51,0.0
2018,7,18,5,15,154.5,18.5,3.05,15.45,29.5,14.56,0.0
2018,7,18,5,30,263.0,30.0,3.1,16.0,52.0,24.77,12.48
2018,7,18,5,45,364.5,38.5,3.15,16.55,91.0,31.6,21.37
2018,7,18,6,0,466.0,47.0,3.2,17.1,130.0,38.55,28.03
2018,7,18,6,15,532.0,53.5,3.2,17.85,176.5,43.73,32.85
2018,7,18,6,30,598.0,60.0,3.2,18.6,223.0,48.97,37.51
2018,7,18,6,45,642.5,65.0,3.2,19.4,273.0,65.05,40.64
2018,7,18,7,0,687.0,70.0,3.2,20.2,323.0,118.21,67.01
2018,7,18,7,15,719.0,74.0,3.2,20.9,373.5,169.13,102.38
2018,7,18,7,30,751.0,78.0,3.2,21.6,424.0,222.92,145.48
2018,7,18,7,45,774.5,81.5,3.15,22.3,473.5,276.63,191.03
2018,7,18,8,0,798.0,85.0,3.1,23.0,523.0,331.65,237.9
2018,7,18,8,15,816.0,87.0,3.15,23.75,569.5,384.33,282.46
2018,7,18,8,30,834.0,89.0,3.2,24.5,616.0,437.32,326.1
2018,7,18,8,45,848.0,91.5,3.2,25.3,660.0,487.72,366.34
2018,7,18,9,0,862.0,94.0,3.2,26.1,704.0,537.25,404.56
2018,7,18,9,15,871.5,96.5,3.3,26.8,743.0,583.11,439.28
2018,7,18,9,30,881.0,99.0,3.4,27.5,782.0,627.2,471.67
2018,7,18,9,45,885.5,103.5,3.5,28.2,816.0,667.81,500.63
2018,7,18,10,0,890.0,108.0,3.6,28.9,850.0,705.84,527.02
2018,7,18,10,15,871.5,123.5,3.7,29.4,870.5,734.05,546.06
2018,7,18,10,30,853.0,139.0,3.8,29.9,891.0,757.66,561.55
2018,7,18,10,45,848.5,145.0,3.85,30.4,908.5,779.97,575.94
2018,7,18,11,0,844.0,151.0,3.9,30.9,926.0,798.82,587.7
2018,7,18,11,15,774.0,197.0,4.0,31.2,916.0,808.54,592.11
2018,7,18,11,30,704.0,243.0,4.1,31.5,906.0,810.34,591.12
2018,7,18,11,45,656.5,277.5,4.15,31.75,899.5,807.29,587.45
2018,7,18,12,0,609.0,312.0,4.2,32.0,893.0,799.46,580.6
2018,7,18,12,15,569.0,340.5,4.35,32.05,883.5,793.07,575.67
2018,7,18,12,30,529.0,369.0,4.5,32.1,874.0,782.09,567.65
2018,7,18,12,45,539.5,359.5,4.6,32.1,870.5,778.88,566.2
2018,7,18,13,0,550.0,350.0,4.7,32.1,867.0,772.93,562.93
2018,7,18,13,15,572.5,330.0,4.8,31.95,861.0,765.05,559.1
2018,7,18,13,30,595.0,310.0,4.9,31.8,855.0,753.87,552.92
2018,7,18,13,45,598.5,297.0,5.0,31.65,834.0,730.84,538.1
2018,7,18,14,0,602.0,284.0,5.1,31.5,813.0,706.05,521.84
2018,7,18,14,15,616.0,263.5,5.15,31.15,789.5,680.18,504.97
2018,7,18,14,30,630.0,243.0,5.2,30.8,766.0,650.96,485.33
2018,7,18,14,45,648.0,221.0,5.3,30.45,739.0,619.75,463.93
2018,7,18,15,0,666.0,199.0,5.4,30.1,712.0,584.87,439.2
2018,7,18,15,15,706.5,169.5,5.4,30.1,688.5,552.59,414.81
2018,7,18,15,30,747.0,140.0,5.4,30.1,665.0,514.68,385.3
2018,7,18,15,45,781.5,119.5,5.55,29.15,637.5,476.63,355.95
2018,7,18,16,0,816.0,99.0,5.7,28.2,610.0,433.08,320.77
2018,7,18,16,15,798.5,95.5,5.8,27.5,563.0,379.87,276.92
2018,7,18,16,30,781.0,92.0,5.9,26.8,516.0,326.79,232.12
2018,7,18,16,45,757.0,88.0,6.0,26.15,466.5,272.05,185.64
2018,7,18,17,0,733.0,84.0,6.1,25.5,417.0,218.74,140.89
2018,7,18,17,15,698.5,80.0,6.05,24.6,366.0,161.94,96.37
2018,7,18,17,30,664.0,76.0,6.0,23.7,315.0,111.62,62.79
2018,7,18,17,45,616.5,70.0,6.0,22.75,265.0,62.96,41.91
2018,7,18,18,0,569.0,64.0,6.0,21.8,215.0,51.72,39.35
2018,7,18,18,15,499.0,56.5,5.8,21.05,168.5,45.84,34.15
2018,7,18,18,30,429.0,49.0,5.6,20.3,122.0,40.0,28.77
2018,7,18,18,45,325.0,39.0,5.4,19.5,84.0,31.93,21.14
2018,7,18,19,0,221.0,29.0,5.2,18.7,46.0,22.09,8.74
2018,7,18,19,15,126.0,17.5,5.05,18.25,25.5,13.77,0.0
2018,7,18,19,30,31.0,6.0,4.9,17.8,5.0,0.0,0.0
2018,7,18,19,45,15.5,3.0,4.75,17.4,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,16.45,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,19,4,45,18.5,3.5,3.9,14.15,3.0,0.0,0.0
2018,7,19,5,0,37.0,7.0,4.2,14.3,6.0,0.0,0.0
2018,7,19,5,15,133.5,18.5,4.4,14.9,27.5,14.56,0.0
2018,7,19,5,30,230.0,30.0,4.6,15.5,49.0,22.87,10.69
2018,7,19,5,45,327.5,41.0,4.8,16.05,87.5,33.52,22.99
2018,7,19,6,0,425.0,52.0,5.0,16.6,126.0,42.32,31.34
2018,7,19,6,15,489.5,59.5,4.95,17.25,171.5,48.03,36.68
2018,7,19,6,30,554.0,67.0,4.9,17.9,217.0,53.76,41.82
2018,7,19,6,45,595.5,74.5,4.85,18.55,266.0,71.2,46.24
2018,7,19,7,0,637.0,82.0,4.8,19.2,315.0,119.65,70.3
2018,7,19,7,15,669.5,87.5,4.65,19.95,365.0,169.58,105.47
2018,7,19,7,30,702.0,93.0,4.5,20.7,415.0,222.52,148.06
2018,7,19,7,45,723.0,99.5,4.4,21.45,464.0,275.96,193.53
2018,7,19,8,0,744.0,106.0,4.3,22.2,513.0,330.59,240.12
2018,7,19,8,15,763.0,110.0,4.15,23.0,560.0,385.37,286.05
2018,7,19,8,30,782.0,114.0,4.0,23.8,607.0,437.93,329.07
2018,7,19,8,45,795.0,118.0,3.9,24.65,650.0,487.71,368.67
2018,7,19,9,0,808.0,122.0,3.8,25.5,693.0,536.68,406.27
2018,7,19,9,15,826.5,122.0,3.7,26.35,734.5,584.19,441.53
2018,7,19,9,30,845.0,122.0,3.6,27.2,776.0,630.77,474.91
2018,7,19,9,45,866.0,117.0,3.5,28.05,813.0,668.25,501.03
2018,7,19,10,0,887.0,112.0,3.4,28.9,850.0,708.81,528.38
2018,7,19,10,15,893.5,113.5,3.4,29.65,878.5,742.9,550.87
2018,7,19,10,30,900.0,115.0,3.4,30.4,907.0,774.22,570.93
2018,7,19,10,45,905.0,116.0,3.4,31.15,929.0,801.02,586.98
2018,7,19,11,0,910.0,117.0,3.4,31.9,951.0,824.67,600.34
2018,7,19,11,15,913.0,117.5,3.45,32.55,965.5,843.03,610.61
2018,7,19,11,30,916.0,118.0,3.5,33.2,980.0,857.99,618.66
2018,7,19,11,45,918.0,118.0,3.6,33.8,987.5,868.25,624.05
2018,7,19,12,0,920.0,118.0,3.7,34.4,995.0,875.0,627.24
2018,7,19,12,15,919.5,118.5,3.85,34.8,995.0,876.58,627.89
2018,7,19,12,30,919.0,119.0,4.0,35.2,995.0,874.62,626.33
2018,7,19,12,45,877.5,141.0,4.15,35.55,972.0,852.96,612.05
2018,7,19,13,0,836.0,163.0,4.3,35.9,949.0,841.96,604.91
2018,7,19,13,15,831.0,162.5,4.5,35.85,933.5,825.54,595.19
2018,7,19,13,30,826.0,162.0,4.7,35.8,918.0,805.97,582.91
2018,7,19,13,45,856.5,143.0,4.9,35.75,910.0,784.03,570.02
2018,7,19,14,0,887.0,124.0,5.1,35.7,902.0,769.55,561.58
2018,7,19,14,15,860.5,132.5,5.25,35.15,867.0,732.37,537.25
2018,7,19,14,30,834.0,141.0,5.4,34.6,832.0,701.03,516.26
2018,7,19,14,45,816.0,142.0,5.55,34.05,794.5,659.67,487.97
2018,7,19,15,0,798.0,143.0,5.7,33.5,757.0,616.88,457.86
2018,7,19,15,15,800.0,133.0,5.7,33.5,721.5,574.78,426.21
2018,7,19,15,30,802.0,123.0,5.7,33.5,686.0,530.15,391.84
2018,7,19,15,45,787.0,121.0,5.8,31.75,643.5,482.04,356.66
2018,7,19,16,0,772.0,119.0,5.9,30.0,601.0,433.32,319.46
2018,7,19,16,15,750.5,114.5,5.8,28.95,553.0,377.7,274.7
2018,7,19,16,30,729.0,110.0,5.7,27.9,505.0,324.33,230.61
2018,7,19,16,45,704.0,105.0,5.6,26.8,456.0,270.62,185.83
2018,7,19,17,0,679.0,100.0,5.5,25.7,407.0,218.54,142.75
2018,7,19,17,15,646.5,92.0,5.3,24.85,356.0,164.98,100.84
2018,7,19,17,30,614.0,84.0,5.1,24.0,305.0,114.55,66.61
2018,7,19,17,45,573.5,76.0,4.95,23.15,257.0,67.31,45.22
2018,7,19,18,0,533.0,68.0,4.8,22.3,209.0,54.39,41.57
2018,7,19,18,15,469.5,60.0,4.65,21.65,164.5,48.36,36.23
2018,7,19,18,30,406.0,52.0,4.5,21.0,120.0,42.32,30.65
2018,7,19,18,45,316.5,40.5,4.3,20.4,83.0,33.19,22.05
2018,7,19,19,0,227.0,29.0,4.1,19.8,46.0,22.1,8.15
2018,7,19,19,15,131.5,17.5,4.05,19.45,25.5,13.77,0.0
2018,7,19,19,30,36.0,6.0,4.0,19.1,5.0,0.0,0.0
2018,7,19,19,45,18.0,3.0,3.95,18.75,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,18.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,17.55,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,20,4,45,8.5,2.5,2.55,14.3,2.5,0.0,0.0
2018,7,20,5,0,17.0,5.0,2.7,14.5,5.0,0.0,0.0
2018,7,20,5,15,70.0,18.0,2.85,15.15,23.0,14.16,0.0
2018,7,20,5,30,123.0,31.0,3.0,15.8,41.0,23.1,10.35
2018,7,20,5,45,158.5,46.5,3.15,16.45,68.5,34.37,23.63
2018,7,20,6,0,194.0,62.0,3.3,17.1,96.0,45.5,34.02
2018,7,20,6,15,183.0,79.5,3.3,17.75,119.5,57.29,44.69
2018,7,20,6,30,172.0,97.0,3.3,18.4,143.0,68.65,54.75
2018,7,20,6,45,221.5,115.0,3.3,19.05,187.5,86.37,63.74
2018,7,20,7,0,271.0,133.0,3.3,19.7,232.0,120.41,84.44
2018,7,20,7,15,360.0,142.5,3.25,20.4,294.5,161.51,112.0
2018,7,20,7,30,449.0,152.0,3.2,21.1,357.0,212.27,149.53
2018,7,20,7,45,512.5,156.0,3.15,21.85,415.5,261.7,188.51
2018,7,20,8,0,576.0,160.0,3.1,22.6,474.0,317.16,232.85
2018,7,20,8,15,600.5,165.5,3.1,23.45,519.0,368.99,274.92
2018,7,20,8,30,625.0,171.0,3.1,24.3,564.0,418.06,313.99
2018,7,20,8,45,647.5,174.0,3.15,25.15,606.5,465.12,350.67
2018,7,20,9,0,670.0,177.0,3.2,26.0,649.0,512.58,386.61
2018,7,20,9,15,697.5,173.5,3.2,26.8,689.5,557.51,419.78
2018,7,20,9,30,725.0,170.0,3.2,27.6,730.0,602.45,452.05
2018,7,20,9,45,763.0,156.0,3.25,28.4,769.0,642.54,480.52
2018,7,20,10,0,801.0,142.0,3.3,29.2,808.0,684.38,509.56
2018,7,20,10,15,808.0,144.0,3.4,29.85,835.0,717.6,532.02
2018,7,20,10,30,815.0,146.0,3.5,30.5,862.0,748.3,552.34
2018,7,20,10,45,820.5,146.0,3.6,31.2,882.0,773.42,568.43
2018,7,20,11,0,826.0,146.0,3.7,31.9,902.0,784.34,574.83
2018,7,20,11,15,829.0,146.5,3.8,32.35,915.5,801.25,585.12
2018,7,20,11,30,832.0,147.0,3.9,32.8,929.0,815.06,593.31
2018,7,20,11,45,834.5,146.5,4.05,33.25,936.0,824.53,598.87
2018,7,20,12,0,837.0,146.0,4.2,33.7,943.0,830.83,602.39
2018,7,20,12,15,840.5,143.0,4.35,33.85,943.0,832.8,603.84
2018,7,20,12,30,844.0,140.0,4.5,34.0,943.0,831.54,603.24
2018,7,20,12,45,850.5,133.5,4.6,34.2,937.5,826.65,599.99
2018,7,20,13,0,857.0,127.0,4.7,34.4,932.0,818.29,594.47
2018,7,20,13,15,853.0,126.0,4.8,34.3,916.5,802.55,585.05
2018,7,20,13,30,849.0,125.0,4.9,34.2,901.0,783.67,573.51
2018,7,20,13,45,843.5,124.5,5.0,34.15,879.5,760.98,559.22
2018,7,20,14,0,838.0,124.0,5.1,34.1,858.0,735.4,541.92
2018,7,20,14,15,831.0,122.0,5.15,33.8,830.0,704.72,521.15
2018,7,20,14,30,824.0,120.0,5.2,33.5,802.0,671.51,498.15
2018,7,20,14,45,814.5,117.5,5.3,33.2,768.0,633.92,471.66
2018,7,20,15,0,805.0,115.0,5.4,32.9,734.0,598.37,445.84
2018,7,20,15,15,792.5,113.0,5.4,32.9,695.5,554.84,412.87
2018,7,20,15,30,780.0,111.0,5.4,32.9,657.0,510.02,378.19
2018,7,20,15,45,764.0,108.5,5.45,31.8,614.5,462.1,342.01
2018,7,20,16,0,748.0,106.0,5.5,30.7,572.0,413.73,304.2
2018,7,20,16,15,727.0,102.5,5.45,29.95,526.0,362.5,262.61
2018,7,20,16,30,706.0,99.0,5.4,29.2,480.0,309.36,218.66
2018,7,20,16,45,679.0,94.5,5.4,28.45,432.0,256.89,174.95
2018,7,20,17,0,652.0,90.0,5.4,27.7,384.0,206.32,133.19
2018,7,20,17,15,616.0,85.5,5.3,26.8,336.0,156.6,94.66
2018,7,20,17,30,580.0,81.0,5.2,25.9,288.0,110.34,63.7
2018,7,20,17,45,531.0,74.5,5.15,24.95,241.0,65.98,43.67
2018,7,20,18,0,482.0,68.0,5.1,24.0,194.0,53.85,40.8
2018,7,20,18,15,415.5,59.0,5.0,23.25,151.0,47.1,34.89
2018,7,20,18,30,349.0,50.0,4.9,22.5,108.0,38.14,26.87
2018,7,20,18,45,260.0,38.5,4.8,21.7,73.5,29.28,18.62
2018,7,20,19,0,171.0,27.0,4.7,20.9,39.0,20.47,6.48
2018,7,20,19,15,97.5,16.0,4.65,20.5,21.5,12.59,0.0
2018,7,20,19,30,24.0,5.0,4.6,20.1,4.0,0.0,0.0
2018,7,20,19,45,12.0,2.5,4.55,19.7,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,19.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,19.15,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,18.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,18.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,18.65,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,18.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,18.6,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,18.6,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,18.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.7,18.35,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.5,18.25,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,17.7,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,17.45,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,17.15,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,21,4,45,10.5,2.5,2.85,16.6,2.5,0.0,0.0
2018,7,21,5,0,21.0,5.0,2.9,16.7,5.0,0.0,0.0
2018,7,21,5,15,88.0,17.0,3.0,17.15,23.0,13.38,0.0
2018,7,21,5,30,155.0,29.0,3.1,17.6,41.0,21.88,8.84
2018,7,21,5,45,239.5,42.0,3.2,18.05,75.5,31.67,21.12
2018,7,21,6,0,324.0,55.0,3.3,18.5,110.0,41.46,30.3
2018,7,21,6,15,389.0,64.5,3.3,19.15,152.5,48.65,36.91
2018,7,21,6,30,454.0,74.0,3.3,19.8,195.0,58.07,45.23
2018,7,21,6,45,502.5,81.0,3.25,20.45,241.5,74.31,49.17
2018,7,21,7,0,551.0,88.0,3.2,21.1,288.0,117.73,71.13
2018,7,21,7,15,586.0,94.0,3.25,21.8,335.5,163.62,103.34
2018,7,21,7,30,621.0,100.0,3.3,22.5,383.0,212.94,142.52
2018,7,21,7,45,648.0,105.0,3.35,23.2,430.0,262.46,183.96
2018,7,21,8,0,675.0,110.0,3.4,23.9,477.0,313.91,227.21
2018,7,21,8,15,696.0,113.5,3.45,24.6,522.0,363.49,268.64
2018,7,21,8,30,717.0,117.0,3.5,25.3,567.0,415.26,310.76
2018,7,21,8,45,733.5,120.0,3.55,26.0,609.0,462.84,348.66
2018,7,21,9,0,750.0,123.0,3.6,26.7,651.0,510.07,385.18
2018,7,21,9,15,696.5,154.5,3.7,27.3,666.5,542.16,409.44
2018,7,21,9,30,643.0,186.0,3.8,27.9,682.0,567.77,427.93
2018,7,21,9,45,620.5,207.0,3.9,28.5,703.0,597.99,449.23
2018,7,21,10,0,598.0,228.0,4.0,29.1,724.0,624.33,467.12
