Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,5,15,31.5,8.0,3.15,13.65,9.5,6.29,0.0
2018,7,31,5,30,63.0,16.0,3.2,14.1,19.0,12.28,0.0
2018,7,31,5,45,122.0,33.5,3.25,14.5,48.5,25.14,14.93
2018,7,31,6,0,181.0,51.0,3.3,14.9,78.0,37.85,27.3
2018,7,31,6,15,235.0,70.0,3.25,15.6,119.0,51.36,39.65
2018,7,31,6,30,289.0,89.0,3.2,16.3,160.0,64.15,51.15
2018,7,31,6,45,335.5,105.0,3.15,17.05,206.0,88.97,62.17
2018,7,31,7,0,382.0,121.0,3.1,17.8,252.0,130.23,88.02
2018,7,31,7,15,420.5,134.5,3.1,18.6,300.0,173.81,120.41
2018,7,31,7,30,459.0,148.0,3.1,19.4,348.0,221.57,158.6
2018,7,31,7,45,491.5,157.5,3.1,20.15,395.5,268.53,197.37
2018,7,31,8,0,524.0,167.0,3.1,20.9,443.0,318.35,238.43
2018,7,31,8,15,550.0,175.5,3.05,21.8,489.5,367.41,278.25
2018,7,31,8,30,576.0,184.0,3.0,22.7,536.0,418.05,318.29
2018,7,31,8,45,600.0,189.5,3.0,23.6,580.0,471.08,359.02
2018,7,31,9,0,624.0,195.0,3.0,24.5,624.0,520.42,395.89
2018,7,31,9,15,639.0,200.0,3.05,25.25,662.0,564.47,428.24
2018,7,31,9,30,654.0,205.0,3.1,26.0,700.0,607.83,459.23
2018,7,31,9,45,665.0,209.5,3.1,26.8,733.0,647.14,486.28
2018,7,31,10,0,676.0,214.0,3.1,27.6,766.0,684.95,511.58
2018,7,31,10,15,689.5,215.5,3.2,28.2,795.5,720.3,535.49
2018,7,31,10,30,703.0,217.0,3.3,28.8,825.0,753.81,557.73
2018,7,31,10,45,718.5,214.0,3.4,29.45,849.0,782.89,576.63
2018,7,31,11,0,734.0,211.0,3.5,30.1,873.0,809.67,593.75
2018,7,31,11,15,741.5,210.5,3.55,30.55,888.5,829.57,606.18
2018,7,31,11,30,749.0,210.0,3.6,31.0,904.0,846.55,616.58
2018,7,31,11,45,758.0,207.0,3.7,31.45,914.0,859.48,624.57
2018,7,31,12,0,767.0,204.0,3.8,31.9,924.0,859.76,624.41
2018,7,31,12,15,774.5,200.0,3.9,32.05,927.0,864.32,627.65
2018,7,31,12,30,782.0,196.0,4.0,32.2,930.0,865.61,628.62
2018,7,31,12,45,795.5,186.0,4.1,32.35,927.0,863.55,627.46
2018,7,31,13,0,809.0,176.0,4.2,32.5,924.0,857.83,623.98
2018,7,31,13,15,805.5,174.0,4.3,32.35,908.5,841.3,614.1
2018,7,31,13,30,802.0,172.0,4.4,32.2,893.0,821.6,601.84
2018,7,31,13,45,796.5,169.0,4.5,32.05,870.5,796.4,585.53
2018,7,31,14,0,791.0,166.0,4.6,31.9,848.0,768.34,567.02
2018,7,31,14,15,784.5,163.0,4.65,31.55,820.0,736.83,546.14
2018,7,31,14,30,778.0,160.0,4.7,31.2,792.0,702.83,523.15
2018,7,31,14,45,769.5,156.0,4.75,30.8,758.5,664.34,496.57
2018,7,31,15,0,761.0,152.0,4.8,30.4,725.0,623.87,467.89
2018,7,31,15,15,746.0,148.5,4.8,30.4,684.5,579.43,434.66
2018,7,31,15,30,731.0,145.0,4.8,30.4,644.0,532.27,398.71
2018,7,31,15,45,718.5,138.5,4.9,29.25,601.5,483.05,362.28
2018,7,31,16,0,706.0,132.0,5.0,28.1,559.0,433.22,323.93
2018,7,31,16,15,688.0,125.0,5.0,27.15,512.5,380.49,281.69
2018,7,31,16,30,670.0,118.0,5.0,26.2,466.0,328.24,238.62
2018,7,31,16,45,645.5,110.0,5.05,25.25,417.5,274.14,193.5
2018,7,31,17,0,621.0,102.0,5.1,24.3,369.0,221.82,149.74
2018,7,31,17,15,584.5,94.5,5.05,23.25,320.0,170.04,108.34
2018,7,31,17,30,548.0,87.0,5.0,22.2,271.0,121.99,73.75
2018,7,31,17,45,501.5,78.0,4.95,21.2,224.0,76.39,48.87
2018,7,31,18,0,455.0,69.0,4.9,20.2,177.0,54.87,42.24
2018,7,31,18,15,384.0,58.0,4.85,19.45,134.0,44.06,32.61
2018,7,31,18,30,313.0,47.0,4.8,18.7,91.0,35.68,24.84
2018,7,31,18,45,216.5,33.0,4.75,17.95,58.0,25.04,13.96
2018,7,31,19,0,120.0,19.0,4.7,17.2,25.0,14.42,0.0
2018,7,31,19,15,60.0,9.5,4.6,16.9,12.5,7.47,0.0
2018,7,31,19,30,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,16.35,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,15.95,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,1,5,15,61.0,10.0,3.75,14.0,13.0,7.87,0.0
2018,8,1,5,30,122.0,20.0,3.8,14.5,26.0,15.17,0.0
2018,8,1,5,45,220.5,34.0,3.85,15.05,60.0,25.79,15.22
2018,8,1,6,0,319.0,48.0,3.9,15.6,94.0,36.44,25.94
2018,8,1,6,15,390.5,58.5,3.8,16.35,137.5,44.47,33.47
2018,8,1,6,30,462.0,69.0,3.7,17.1,181.0,54.83,42.8
2018,8,1,6,45,515.5,76.5,3.6,17.85,229.0,80.54,50.54
2018,8,1,7,0,569.0,84.0,3.5,18.6,277.0,126.94,77.31
2018,8,1,7,15,609.0,89.5,3.45,19.25,327.0,175.49,113.41
2018,8,1,7,30,649.0,95.0,3.4,19.9,377.0,228.05,156.47
2018,8,1,7,45,681.0,99.5,3.35,20.6,427.5,281.24,201.69
2018,8,1,8,0,713.0,104.0,3.3,21.3,478.0,336.89,248.79
2018,8,1,8,15,736.0,107.0,3.3,22.15,525.0,391.51,294.32
2018,8,1,8,30,759.0,110.0,3.3,23.0,572.0,444.81,337.59
2018,8,1,8,45,778.0,112.0,3.3,23.8,616.5,495.74,377.84
2018,8,1,9,0,797.0,114.0,3.3,24.6,661.0,546.45,416.6
2018,8,1,9,15,810.5,117.0,3.35,25.35,701.5,594.3,452.22
2018,8,1,9,30,824.0,120.0,3.4,26.1,742.0,640.88,485.85
2018,8,1,9,45,834.0,121.5,3.5,26.8,776.0,676.14,510.97
2018,8,1,10,0,844.0,123.0,3.6,27.5,810.0,714.49,537.54
2018,8,1,10,15,855.0,123.0,3.75,28.0,840.0,750.0,562.2
2018,8,1,10,30,866.0,123.0,3.9,28.5,870.0,783.09,584.45
2018,8,1,10,45,876.0,121.5,4.0,29.0,893.5,811.47,602.31
2018,8,1,11,0,886.0,120.0,4.1,29.5,917.0,836.97,618.16
2018,8,1,11,15,891.5,119.0,4.25,29.7,932.5,856.14,630.67
2018,8,1,11,30,897.0,118.0,4.4,29.9,948.0,872.01,641.03
2018,8,1,11,45,902.0,117.0,4.55,30.1,957.0,884.05,648.89
2018,8,1,12,0,907.0,116.0,4.7,30.3,966.0,892.61,654.67
2018,8,1,12,15,906.5,116.5,4.8,30.25,966.0,894.21,656.44
2018,8,1,12,30,906.0,117.0,4.9,30.2,966.0,892.23,655.93
2018,8,1,12,45,904.5,117.0,5.0,30.15,958.5,885.39,652.24
2018,8,1,13,0,903.0,117.0,5.1,30.1,951.0,875.0,646.24
2018,8,1,13,15,900.5,116.5,5.15,29.9,936.5,859.85,637.14
2018,8,1,13,30,898.0,116.0,5.2,29.7,922.0,841.26,625.74
2018,8,1,13,45,894.0,114.5,5.25,29.5,900.0,817.25,610.59
2018,8,1,14,0,890.0,113.0,5.3,29.3,878.0,790.05,593.17
2018,8,1,14,15,883.5,111.0,5.3,28.95,849.0,757.51,571.47
2018,8,1,14,30,877.0,109.0,5.3,28.6,820.0,722.2,546.78
2018,8,1,14,45,869.0,106.5,5.3,28.2,785.0,682.86,518.77
2018,8,1,15,0,861.0,104.0,5.3,27.8,750.0,641.23,488.4
2018,8,1,15,15,849.0,102.0,5.3,27.8,710.0,595.64,453.54
2018,8,1,15,30,837.0,100.0,5.3,27.8,670.0,548.53,416.71
2018,8,1,15,45,821.5,97.0,5.3,26.75,625.0,499.09,378.75
2018,8,1,16,0,806.0,94.0,5.3,25.7,580.0,446.68,337.18
2018,8,1,16,15,778.0,93.0,5.3,25.05,530.0,390.87,291.27
2018,8,1,16,30,750.0,92.0,5.3,24.4,480.0,336.3,245.23
2018,8,1,16,45,728.0,87.0,5.3,23.75,431.5,281.54,198.23
2018,8,1,17,0,706.0,82.0,5.3,23.1,383.0,225.15,150.01
2018,8,1,17,15,665.5,77.5,5.25,22.3,332.0,170.35,105.55
2018,8,1,17,30,625.0,73.0,5.2,21.5,281.0,119.53,68.8
2018,8,1,17,45,566.0,67.5,5.2,20.7,231.0,71.51,43.37
2018,8,1,18,0,507.0,62.0,5.2,19.9,181.0,49.95,38.0
2018,8,1,18,15,425.0,53.0,5.1,19.15,136.0,42.92,31.63
2018,8,1,18,30,343.0,44.0,5.0,18.4,91.0,35.9,25.0
2018,8,1,18,45,229.0,31.0,4.9,17.6,57.0,23.64,12.58
2018,8,1,19,0,115.0,18.0,4.8,16.8,23.0,14.16,0.0
2018,8,1,19,15,57.5,9.0,4.8,16.45,11.5,7.08,0.0
2018,8,1,19,30,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.75,15.75,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,5,15,43.5,9.5,3.8,13.15,11.5,7.47,0.0
2018,8,2,5,30,87.0,19.0,3.9,13.6,23.0,14.36,0.0
2018,8,2,5,45,169.5,35.0,3.95,14.05,55.0,26.29,15.48
2018,8,2,6,0,252.0,51.0,4.0,14.5,87.0,38.12,27.48
2018,8,2,6,15,321.0,65.0,3.95,15.1,130.0,48.37,37.05
2018,8,2,6,30,390.0,79.0,3.9,15.7,173.0,58.5,46.27
2018,8,2,6,45,447.5,89.5,3.9,16.25,221.5,85.2,55.97
2018,8,2,7,0,505.0,100.0,3.9,16.8,270.0,130.42,83.29
2018,8,2,7,15,548.5,107.0,3.95,17.55,320.0,180.6,121.12
2018,8,2,7,30,592.0,114.0,4.0,18.3,370.0,231.98,163.12
2018,8,2,7,45,630.0,118.0,4.05,19.0,420.5,283.63,206.9
2018,8,2,8,0,668.0,122.0,4.1,19.7,471.0,338.48,253.33
2018,8,2,8,15,694.0,126.0,4.15,20.55,519.0,391.44,297.71
2018,8,2,8,30,720.0,130.0,4.2,21.4,567.0,445.62,341.91
2018,8,2,8,45,744.0,131.5,4.25,22.25,613.0,497.51,383.16
2018,8,2,9,0,768.0,133.0,4.3,23.1,659.0,549.48,423.24
2018,8,2,9,15,785.0,135.5,4.4,23.75,700.5,597.9,459.99
2018,8,2,9,30,802.0,138.0,4.5,24.4,742.0,645.4,495.15
2018,8,2,9,45,817.5,137.5,4.55,25.05,778.0,687.99,525.79
2018,8,2,10,0,833.0,137.0,4.6,25.7,814.0,728.92,554.53
2018,8,2,10,15,843.0,137.5,4.65,26.15,843.5,764.75,579.48
2018,8,2,10,30,853.0,138.0,4.7,26.6,873.0,788.27,595.65
2018,8,2,10,45,863.5,137.0,4.75,27.05,897.0,817.25,614.31
2018,8,2,11,0,874.0,136.0,4.8,27.5,921.0,843.42,630.85
2018,8,2,11,15,879.5,136.0,4.85,27.75,937.0,863.27,643.54
2018,8,2,11,30,885.0,136.0,4.9,28.0,953.0,879.86,654.06
2018,8,2,11,45,889.5,134.5,4.95,28.25,961.5,890.97,660.92
2018,8,2,12,0,894.0,133.0,5.0,28.5,970.0,898.64,665.56
2018,8,2,12,15,899.0,130.5,5.05,28.5,971.5,902.39,668.33
2018,8,2,12,30,904.0,128.0,5.1,28.5,973.0,902.58,668.81
2018,8,2,12,45,910.0,123.0,5.2,28.55,968.0,897.84,666.22
2018,8,2,13,0,916.0,118.0,5.3,28.6,963.0,889.36,661.18
2018,8,2,13,15,914.5,116.5,5.4,28.45,948.0,873.93,651.97
2018,8,2,13,30,913.0,115.0,5.5,28.3,933.0,854.96,640.35
2018,8,2,13,45,912.5,112.0,5.55,28.1,912.5,832.01,625.82
2018,8,2,14,0,912.0,109.0,5.6,27.9,892.0,805.61,608.83
2018,8,2,14,15,908.0,106.5,5.65,27.55,863.5,773.73,587.98
2018,8,2,14,30,904.0,104.0,5.7,27.2,835.0,738.84,563.62
2018,8,2,14,45,899.0,100.5,5.7,26.8,800.5,699.54,535.44
2018,8,2,15,0,894.0,97.0,5.7,26.4,766.0,657.64,504.64
2018,8,2,15,15,882.5,95.0,5.7,26.4,725.0,610.87,468.6
2018,8,2,15,30,871.0,93.0,5.7,26.4,684.0,562.46,430.44
2018,8,2,15,45,860.0,89.5,5.7,25.05,640.0,511.6,391.52
2018,8,2,16,0,849.0,86.0,5.7,23.7,596.0,459.56,350.09
2018,8,2,16,15,831.5,83.0,5.65,23.0,547.5,404.2,303.71
2018,8,2,16,30,814.0,80.0,5.6,22.3,499.0,348.5,255.8
2018,8,2,16,45,787.0,76.5,5.6,21.65,447.5,290.09,205.15
2018,8,2,17,0,760.0,73.0,5.6,21.0,396.0,233.42,156.03
2018,8,2,17,15,720.0,70.0,5.55,20.25,343.5,177.14,109.67
2018,8,2,17,30,680.0,67.0,5.5,19.5,291.0,121.26,68.47
2018,8,2,17,45,620.0,62.0,5.4,18.8,239.0,70.21,41.2
2018,8,2,18,0,560.0,57.0,5.3,18.1,187.0,46.64,35.37
2018,8,2,18,15,472.5,49.5,5.15,17.5,140.5,40.52,29.74
2018,8,2,18,30,385.0,42.0,5.0,16.9,94.0,34.54,23.94
2018,8,2,18,45,257.0,30.5,4.85,16.3,59.0,25.1,13.38
2018,8,2,19,0,129.0,19.0,4.7,15.7,24.0,14.95,0.0
2018,8,2,19,15,64.5,9.5,4.6,15.45,12.0,7.47,0.0
2018,8,2,19,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,3,5,15,17.0,5.5,2.45,12.45,6.5,4.33,0.0
2018,8,3,5,30,34.0,11.0,2.6,12.9,13.0,8.56,0.0
2018,8,3,5,45,69.0,28.0,2.8,13.35,36.5,21.08,11.14
2018,8,3,6,0,104.0,45.0,3.0,13.8,60.0,33.31,23.36
2018,8,3,6,15,141.0,69.0,2.9,14.35,97.5,49.83,38.44
2018,8,3,6,30,178.0,93.0,2.8,14.9,135.0,65.87,52.92
2018,8,3,6,45,209.5,117.0,2.7,15.45,178.5,92.79,68.02
2018,8,3,7,0,241.0,141.0,2.6,16.0,222.0,130.07,94.08
2018,8,3,7,15,271.5,163.0,2.45,16.6,268.5,169.88,124.61
2018,8,3,7,30,302.0,185.0,2.3,17.2,315.0,213.32,159.36
2018,8,3,7,45,330.0,202.5,2.2,17.85,360.5,256.13,194.06
2018,8,3,8,0,358.0,220.0,2.1,18.5,406.0,301.67,230.77
2018,8,3,8,15,381.5,236.5,2.0,19.25,452.0,347.18,266.83
2018,8,3,8,30,405.0,253.0,1.9,20.0,498.0,394.48,303.37
2018,8,3,8,45,426.0,265.0,1.85,20.8,540.0,445.39,341.62
2018,8,3,9,0,447.0,277.0,1.8,21.6,582.0,491.19,375.05
2018,8,3,9,15,492.0,273.5,1.8,22.65,628.0,539.5,409.47
2018,8,3,9,30,537.0,270.0,1.8,23.7,674.0,589.78,444.41
2018,8,3,9,45,609.5,246.0,1.85,24.75,724.5,646.18,483.5
2018,8,3,10,0,682.0,222.0,1.9,25.8,775.0,702.68,521.77
2018,8,3,10,15,692.5,224.5,1.95,26.65,803.0,737.14,543.69
2018,8,3,10,30,703.0,227.0,2.0,27.5,831.0,769.56,563.94
2018,8,3,10,45,712.5,226.5,2.05,28.4,852.5,796.34,580.02
2018,8,3,11,0,722.0,226.0,2.1,29.3,874.0,820.59,594.18
2018,8,3,11,15,727.0,227.5,2.15,30.0,889.0,840.16,605.48
2018,8,3,11,30,732.0,229.0,2.2,30.7,904.0,856.77,614.77
2018,8,3,11,45,735.0,229.5,2.25,31.4,911.5,867.69,620.33
2018,8,3,12,0,738.0,230.0,2.3,32.1,919.0,875.42,623.84
2018,8,3,12,15,730.5,234.5,2.4,32.75,916.5,874.35,622.05
2018,8,3,12,30,723.0,239.0,2.5,33.4,914.0,870.0,618.21
2018,8,3,12,45,705.0,248.0,2.55,34.0,901.5,857.34,608.61
2018,8,3,13,0,687.0,257.0,2.6,34.6,889.0,841.68,597.15
2018,8,3,13,15,678.5,256.5,2.75,34.8,872.0,823.14,585.72
2018,8,3,13,30,670.0,256.0,2.9,35.0,855.0,801.9,572.37
2018,8,3,13,45,656.0,256.0,3.0,35.2,830.5,774.17,554.23
2018,8,3,14,0,642.0,256.0,3.1,35.4,806.0,744.31,534.49
2018,8,3,14,15,629.5,252.5,3.25,35.2,776.5,710.83,513.16
2018,8,3,14,30,617.0,249.0,3.4,35.0,747.0,675.65,490.2
2018,8,3,14,45,599.0,245.0,3.55,34.8,711.0,634.92,462.87
2018,8,3,15,0,581.0,241.0,3.7,34.6,675.0,589.98,432.04
2018,8,3,15,15,564.5,233.5,3.7,34.6,636.0,546.01,400.49
2018,8,3,15,30,548.0,226.0,3.7,34.6,597.0,501.75,368.1
2018,8,3,15,45,527.0,216.5,3.95,33.55,553.5,453.61,334.03
2018,8,3,16,0,506.0,207.0,4.2,32.5,510.0,406.17,299.28
2018,8,3,16,15,483.0,194.5,4.35,31.6,464.0,356.56,261.58
2018,8,3,16,30,460.0,182.0,4.5,30.7,418.0,308.45,224.08
2018,8,3,16,45,434.5,167.5,4.6,29.75,372.0,259.89,185.67
2018,8,3,17,0,409.0,153.0,4.7,28.8,326.0,213.64,148.87
2018,8,3,17,15,374.0,137.0,4.7,27.7,279.0,167.3,113.15
2018,8,3,17,30,339.0,121.0,4.7,26.6,232.0,123.91,81.8
2018,8,3,17,45,297.5,102.5,4.75,25.5,187.5,84.65,57.8
2018,8,3,18,0,256.0,84.0,4.8,24.4,143.0,60.95,46.62
2018,8,3,18,15,203.0,64.0,4.65,23.5,103.5,46.99,34.43
2018,8,3,18,30,150.0,44.0,4.5,22.6,64.0,32.8,21.8
2018,8,3,18,45,97.0,27.5,4.4,21.7,38.5,20.74,9.35
2018,8,3,19,0,44.0,11.0,4.3,20.8,13.0,8.65,0.0
2018,8,3,19,15,22.0,5.5,4.2,20.4,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.05,19.6,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.0,19.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.9,18.95,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,18.45,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,18.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.4,17.65,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,4,5,15,11.5,4.0,1.45,15.65,4.5,3.15,0.0
2018,8,4,5,30,23.0,8.0,1.7,16.1,9.0,6.29,0.0
2018,8,4,5,45,50.0,21.5,1.9,16.5,27.5,16.43,7.11
2018,8,4,6,0,77.0,35.0,2.1,16.9,46.0,26.34,17.02
2018,8,4,6,15,106.0,57.5,2.25,17.2,79.0,42.88,31.91
2018,8,4,6,30,135.0,80.0,2.4,17.5,112.0,58.37,45.79
2018,8,4,6,45,162.5,106.0,2.55,17.75,153.5,84.33,61.36
2018,8,4,7,0,190.0,132.0,2.7,18.0,195.0,118.35,85.75
2018,8,4,7,15,214.0,156.0,2.75,18.6,238.5,155.91,114.85
2018,8,4,7,30,238.0,180.0,2.8,19.2,282.0,195.88,146.83
2018,8,4,7,45,260.5,201.0,2.8,19.8,325.5,236.02,179.27
2018,8,4,8,0,283.0,222.0,2.8,20.4,369.0,278.54,213.43
2018,8,4,8,15,301.5,242.0,2.85,21.3,412.0,320.85,246.8
2018,8,4,8,30,320.0,262.0,2.9,22.2,455.0,364.68,280.65
2018,8,4,8,45,336.5,279.0,2.95,23.1,495.5,406.38,312.15
2018,8,4,9,0,353.0,296.0,3.0,24.0,536.0,448.92,343.54
2018,8,4,9,15,430.0,283.0,3.1,25.4,593.0,512.07,389.2
2018,8,4,9,30,507.0,270.0,3.2,26.8,650.0,572.64,432.04
2018,8,4,9,45,645.5,213.5,3.3,28.15,721.0,646.08,484.24
2018,8,4,10,0,784.0,157.0,3.4,29.5,792.0,716.83,533.55
2018,8,4,10,15,795.0,158.5,3.5,30.45,822.0,752.98,556.79
2018,8,4,10,30,806.0,160.0,3.6,31.4,852.0,786.83,578.16
2018,8,4,10,45,803.0,168.0,3.7,32.35,872.0,812.74,593.51
2018,8,4,11,0,800.0,176.0,3.8,33.3,892.0,835.31,606.38
2018,8,4,11,15,821.0,167.5,3.95,33.65,913.0,860.18,622.2
2018,8,4,11,30,842.0,159.0,4.1,34.0,934.0,882.16,635.98
2018,8,4,11,45,851.5,156.0,4.25,34.35,945.0,896.12,644.54
2018,8,4,12,0,861.0,153.0,4.4,34.7,956.0,892.02,641.35
2018,8,4,12,15,871.0,148.0,4.55,34.6,960.0,898.07,646.22
2018,8,4,12,30,881.0,143.0,4.7,34.5,964.0,900.63,648.82
2018,8,4,12,45,897.0,132.0,4.9,34.45,962.0,899.63,649.63
2018,8,4,13,0,913.0,121.0,5.1,34.4,960.0,894.59,647.93
2018,8,4,13,15,834.0,159.5,5.2,34.25,916.0,861.93,627.5
2018,8,4,13,30,755.0,198.0,5.3,34.1,872.0,822.73,601.32
2018,8,4,13,45,824.5,158.5,5.45,34.0,877.5,818.57,601.3
2018,8,4,14,0,894.0,119.0,5.6,33.9,883.0,805.26,593.97
2018,8,4,14,15,885.5,118.0,5.7,33.55,853.0,771.76,572.49
2018,8,4,14,30,877.0,117.0,5.8,33.2,823.0,735.6,548.02
2018,8,4,14,45,867.0,116.0,5.85,32.9,788.0,695.95,520.2
2018,8,4,15,0,857.0,115.0,5.9,32.6,753.0,654.15,490.15
2018,8,4,15,15,822.0,119.5,5.9,32.6,704.0,604.77,452.96
2018,8,4,15,30,787.0,124.0,5.9,32.6,655.0,550.84,411.85
2018,8,4,15,45,779.0,118.5,5.95,31.6,613.5,502.4,375.55
2018,8,4,16,0,771.0,113.0,6.0,30.6,572.0,452.74,336.91
2018,8,4,16,15,739.0,112.5,5.9,29.9,522.5,395.43,290.89
2018,8,4,16,30,707.0,112.0,5.8,29.2,473.0,340.93,246.03
2018,8,4,16,45,657.5,111.0,5.75,28.5,419.0,283.13,198.63
2018,8,4,17,0,608.0,110.0,5.7,27.8,365.0,229.74,155.02
2018,8,4,17,15,558.0,103.0,5.55,26.8,313.0,176.36,113.16
2018,8,4,17,30,508.0,96.0,5.4,25.8,261.0,125.04,76.31
2018,8,4,17,45,436.0,86.5,5.2,24.8,210.5,79.9,51.1
2018,8,4,18,0,364.0,77.0,5.0,23.8,160.0,56.91,43.27
2018,8,4,18,15,295.5,61.5,4.9,22.85,117.5,45.76,33.44
2018,8,4,18,30,227.0,46.0,4.8,21.9,75.0,34.44,23.18
2018,8,4,18,45,149.5,30.5,4.65,20.95,46.0,22.95,10.4
2018,8,4,19,0,72.0,15.0,4.5,20.0,17.0,11.8,0.0
2018,8,4,19,15,36.0,7.5,4.5,19.5,8.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.5,17.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.5,17.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.45,17.15,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,16.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,15.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,5,5,15,16.5,6.0,3.1,13.55,6.5,4.72,0.0
2018,8,5,5,30,33.0,12.0,3.2,13.9,13.0,9.44,0.0
2018,8,5,5,45,71.0,29.0,3.3,14.25,37.0,21.71,11.02
2018,8,5,6,0,109.0,46.0,3.4,14.6,61.0,33.94,23.71
2018,8,5,6,15,152.0,69.0,3.35,15.2,99.5,49.84,38.25
2018,8,5,6,30,195.0,92.0,3.3,15.8,138.0,65.36,52.24
2018,8,5,6,45,235.5,114.5,3.2,16.35,183.0,93.7,67.49
2018,8,5,7,0,276.0,137.0,3.1,16.9,228.0,132.78,94.46
2018,8,5,7,15,311.5,155.5,3.05,17.55,275.0,173.24,125.37
2018,8,5,7,30,347.0,174.0,3.0,18.2,322.0,217.74,161.09
2018,8,5,7,45,379.5,188.5,2.95,18.8,369.0,262.17,197.46
2018,8,5,8,0,412.0,203.0,2.9,19.4,416.0,314.7,240.13
2018,8,5,8,15,435.5,217.0,2.9,20.15,461.5,362.08,278.2
2018,8,5,8,30,459.0,231.0,2.9,20.9,507.0,411.09,316.68
2018,8,5,8,45,478.5,242.5,2.9,21.65,549.5,457.47,352.26
2018,8,5,9,0,498.0,254.0,2.9,22.4,592.0,504.51,387.39
2018,8,5,9,15,536.5,253.0,2.95,23.25,637.0,553.08,422.92
2018,8,5,9,30,575.0,252.0,3.0,24.1,682.0,603.05,458.66
2018,8,5,9,45,631.0,235.5,3.05,24.9,728.0,656.68,496.61
2018,8,5,10,0,687.0,219.0,3.1,25.7,774.0,708.45,532.53
2018,8,5,10,15,693.0,224.5,3.15,26.35,801.5,742.38,554.87
2018,8,5,10,30,699.0,230.0,3.2,27.0,829.0,774.01,575.3
2018,8,5,10,45,698.5,236.5,3.3,27.7,848.0,798.85,590.82
2018,8,5,11,0,698.0,243.0,3.4,28.4,867.0,820.79,604.19
2018,8,5,11,15,698.0,247.5,3.45,28.9,880.0,838.46,614.82
2018,8,5,11,30,698.0,252.0,3.5,29.4,893.0,853.08,623.35
2018,8,5,11,45,694.0,256.5,3.55,29.9,898.0,861.16,627.44
2018,8,5,12,0,690.0,261.0,3.6,30.4,903.0,866.03,629.44
2018,8,5,12,15,715.0,246.0,3.6,30.9,911.0,876.16,635.45
2018,8,5,12,30,740.0,231.0,3.6,31.4,919.0,882.76,639.08
2018,8,5,12,45,788.0,200.0,3.6,31.9,927.0,881.54,638.25
2018,8,5,13,0,836.0,169.0,3.6,32.4,935.0,887.09,640.88
2018,8,5,13,15,829.5,169.0,3.65,32.55,918.5,869.16,629.28
2018,8,5,13,30,823.0,169.0,3.7,32.7,902.0,848.04,615.75
2018,8,5,13,45,812.5,169.5,3.75,32.9,878.0,821.11,597.77
2018,8,5,14,0,802.0,170.0,3.8,33.1,854.0,791.45,577.55
2018,8,5,14,15,792.5,168.5,3.85,32.95,824.5,758.28,555.55
2018,8,5,14,30,783.0,167.0,3.9,32.8,795.0,722.74,531.52
2018,8,5,14,45,769.5,164.5,4.0,32.65,759.0,681.5,503.19
2018,8,5,15,0,756.0,162.0,4.1,32.5,723.0,641.2,474.81
2018,8,5,15,15,740.5,158.0,4.1,32.5,682.0,593.85,440.28
2018,8,5,15,30,725.0,154.0,4.1,32.5,641.0,545.6,404.32
2018,8,5,15,45,704.0,150.0,4.25,31.8,596.0,493.99,366.31
2018,8,5,16,0,683.0,146.0,4.4,31.1,551.0,442.57,327.17
2018,8,5,16,15,655.0,140.5,4.45,30.5,502.0,387.65,284.07
2018,8,5,16,30,627.0,135.0,4.5,29.9,453.0,334.32,241.17
2018,8,5,16,45,589.5,128.5,4.55,29.25,402.5,279.42,196.72
2018,8,5,17,0,552.0,122.0,4.6,28.6,352.0,223.9,151.81
2018,8,5,17,15,504.0,113.0,4.6,27.6,301.0,172.47,111.86
2018,8,5,17,30,456.0,104.0,4.6,26.6,250.0,126.16,78.87
2018,8,5,17,45,390.0,91.5,4.55,25.55,200.5,81.99,53.33
2018,8,5,18,0,324.0,79.0,4.5,24.5,151.0,57.89,43.95
2018,8,5,18,15,253.5,61.5,4.5,23.5,109.0,45.44,33.04
2018,8,5,18,30,183.0,44.0,4.5,22.5,67.0,32.79,21.66
2018,8,5,18,45,113.0,27.5,4.45,21.5,39.5,20.7,8.12
2018,8,5,19,0,43.0,11.0,4.4,20.5,12.0,8.65,0.0
2018,8,5,19,15,21.5,5.5,4.4,19.95,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.4,19.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.4,18.85,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.4,18.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.25,17.35,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.1,16.75,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,6,5,15,10.0,3.5,1.65,13.55,4.0,0.0,0.0
2018,8,6,5,30,20.0,7.0,1.8,13.8,8.0,5.51,0.0
2018,8,6,5,45,45.5,20.5,2.0,14.05,25.5,15.67,6.15
2018,8,6,6,0,71.0,34.0,2.2,14.3,43.0,25.58,16.5
2018,8,6,6,15,100.0,55.5,2.2,14.55,75.0,41.45,30.97
2018,8,6,6,30,129.0,77.0,2.2,14.8,107.0,56.35,44.5
2018,8,6,6,45,157.0,102.0,2.15,15.1,147.5,82.32,60.17
2018,8,6,7,0,185.0,127.0,2.1,15.4,188.0,115.54,84.36
2018,8,6,7,15,210.0,152.0,2.1,15.95,232.5,153.86,114.48
2018,8,6,7,30,235.0,177.0,2.1,16.5,277.0,194.72,147.48
2018,8,6,7,45,257.5,200.0,2.05,17.1,322.0,236.36,181.33
2018,8,6,8,0,280.0,223.0,2.0,17.7,367.0,280.45,216.85
2018,8,6,8,15,300.0,243.0,2.0,18.6,411.0,323.43,250.75
2018,8,6,8,30,320.0,263.0,2.0,19.5,455.0,368.07,285.17
2018,8,6,8,45,337.0,280.0,2.0,20.35,496.0,410.23,316.96
2018,8,6,9,0,354.0,297.0,2.0,21.2,537.0,453.26,348.6
2018,8,6,9,15,368.0,312.0,2.05,22.4,574.5,493.49,377.03
2018,8,6,9,30,382.0,327.0,2.1,23.6,612.0,533.87,404.82
2018,8,6,9,45,393.0,338.0,2.1,24.8,643.5,568.75,427.81
2018,8,6,10,0,404.0,349.0,2.1,26.0,675.0,603.08,449.84
2018,8,6,10,15,412.5,358.0,2.15,27.0,701.0,643.44,475.92
2018,8,6,10,30,421.0,367.0,2.2,28.0,727.0,672.86,494.09
2018,8,6,10,45,428.0,374.0,2.3,28.95,748.0,698.06,509.53
2018,8,6,11,0,435.0,381.0,2.4,29.9,769.0,721.6,523.67
2018,8,6,11,15,440.0,385.0,2.5,30.75,783.0,739.17,533.89
2018,8,6,11,30,445.0,389.0,2.6,31.6,797.0,754.71,542.69
2018,8,6,11,45,448.0,391.5,2.7,32.45,805.0,765.1,548.04
2018,8,6,12,0,451.0,394.0,2.8,33.3,813.0,773.18,551.88
2018,8,6,12,15,506.5,360.5,2.9,34.0,831.0,794.34,566.08
2018,8,6,12,30,562.0,327.0,3.0,34.7,849.0,812.15,577.92
2018,8,6,12,45,670.0,261.5,3.15,35.45,878.5,846.2,601.64
2018,8,6,13,0,778.0,196.0,3.3,36.2,908.0,863.58,614.42
2018,8,6,13,15,771.5,196.0,3.4,36.35,892.0,846.31,603.3
2018,8,6,13,30,765.0,196.0,3.5,36.5,876.0,826.05,590.28
2018,8,6,13,45,754.5,195.5,3.65,36.65,852.0,806.68,577.73
2018,8,6,14,0,744.0,195.0,3.8,36.8,828.0,776.88,558.24
2018,8,6,14,15,727.5,196.0,3.85,36.6,797.0,741.58,535.15
2018,8,6,14,30,711.0,197.0,3.9,36.4,766.0,704.47,510.44
2018,8,6,14,45,701.5,191.5,4.0,36.2,732.0,664.9,483.87
2018,8,6,15,0,692.0,186.0,4.1,36.0,698.0,623.65,455.49
2018,8,6,15,15,676.0,181.0,4.1,36.0,658.0,577.49,422.37
2018,8,6,15,30,660.0,176.0,4.1,36.0,618.0,530.67,388.05
2018,8,6,15,45,634.0,172.0,4.2,35.2,572.5,479.28,350.97
2018,8,6,16,0,608.0,168.0,4.3,34.4,527.0,428.73,313.36
2018,8,6,16,15,571.0,163.0,4.3,33.6,477.5,369.6,268.44
2018,8,6,16,30,534.0,158.0,4.3,32.8,428.0,317.99,228.16
2018,8,6,16,45,486.0,151.0,4.3,32.05,376.5,264.68,186.35
2018,8,6,17,0,438.0,144.0,4.3,31.3,325.0,215.96,148.25
2018,8,6,17,15,388.5,131.0,4.25,30.05,275.5,167.5,111.64
2018,8,6,17,30,339.0,118.0,4.2,28.8,226.0,124.59,81.4
2018,8,6,17,45,273.5,99.5,4.2,27.6,176.5,82.86,55.82
2018,8,6,18,0,208.0,81.0,4.2,26.4,127.0,58.46,44.05
2018,8,6,18,15,159.5,59.0,4.25,25.3,89.0,43.29,30.93
2018,8,6,18,30,111.0,37.0,4.3,24.2,51.0,27.76,17.25
2018,8,6,18,45,67.5,22.0,4.3,23.15,29.5,16.73,4.71
2018,8,6,19,0,24.0,7.0,4.3,22.1,8.0,5.51,0.0
2018,8,6,19,15,12.0,3.5,4.35,21.55,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.4,20.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.4,19.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.4,19.55,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.4,19.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.35,18.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.3,18.25,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.25,17.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,17.2,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,16.75,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,7,5,15,14.0,4.0,2.95,13.75,4.5,0.0,0.0
2018,8,7,5,30,28.0,8.0,3.0,14.0,9.0,6.29,0.0
2018,8,7,5,45,62.5,22.5,3.1,14.25,29.5,17.13,6.89
2018,8,7,6,0,97.0,37.0,3.2,14.5,50.0,27.77,18.31
2018,8,7,6,15,135.5,59.5,3.15,14.95,86.0,43.55,32.71
2018,8,7,6,30,174.0,82.0,3.1,15.4,122.0,58.88,46.59
2018,8,7,6,45,209.0,105.0,3.05,15.8,165.0,87.37,62.65
2018,8,7,7,0,244.0,128.0,3.0,16.2,208.0,124.51,89.08
2018,8,7,7,15,275.5,149.5,2.95,17.0,254.0,164.49,120.1
2018,8,7,7,30,307.0,171.0,2.9,17.8,300.0,208.26,155.39
2018,8,7,7,45,335.0,189.0,2.85,18.55,346.5,251.9,191.05
2018,8,7,8,0,363.0,207.0,2.8,19.3,393.0,298.35,228.73
2018,8,7,8,15,387.0,222.0,2.8,20.1,438.0,343.36,264.76
2018,8,7,8,30,411.0,237.0,2.8,20.9,483.0,390.2,301.43
2018,8,7,8,45,433.0,250.0,2.85,21.7,526.5,443.79,342.31
2018,8,7,9,0,455.0,263.0,2.9,22.5,570.0,491.53,377.86
2018,8,7,9,15,467.5,275.0,2.95,23.2,607.0,533.5,408.46
2018,8,7,9,30,480.0,287.0,3.0,23.9,644.0,575.12,438.09
2018,8,7,9,45,485.0,299.0,3.1,24.65,674.5,611.04,462.97
2018,8,7,10,0,490.0,311.0,3.2,25.4,705.0,645.62,486.4
2018,8,7,10,15,499.5,318.0,3.3,25.95,732.0,677.93,508.34
2018,8,7,10,30,509.0,325.0,3.4,26.5,759.0,708.8,528.96
2018,8,7,10,45,515.5,330.5,3.5,27.05,780.0,734.35,545.63
2018,8,7,11,0,522.0,336.0,3.6,27.6,801.0,757.94,560.8
2018,8,7,11,15,528.0,338.5,3.75,27.8,815.5,776.42,573.41
2018,8,7,11,30,534.0,341.0,3.9,28.0,830.0,792.6,584.42
2018,8,7,11,45,512.5,352.0,4.05,28.2,824.0,789.79,581.94
2018,8,7,12,0,491.0,363.0,4.2,28.4,818.0,784.09,577.57
2018,8,7,12,15,531.5,344.5,4.3,28.45,837.0,804.64,592.84
2018,8,7,12,30,572.0,326.0,4.4,28.5,856.0,822.28,605.97
2018,8,7,12,45,596.0,309.0,4.5,28.55,857.0,823.63,607.78
2018,8,7,13,0,620.0,292.0,4.6,28.6,858.0,823.19,608.49
2018,8,7,13,15,604.5,293.0,4.65,28.45,837.0,800.48,593.46
2018,8,7,13,30,589.0,294.0,4.7,28.3,816.0,774.34,576.09
2018,8,7,13,45,589.5,286.0,4.75,28.2,797.0,754.14,562.87
2018,8,7,14,0,590.0,278.0,4.8,28.1,778.0,728.14,545.47
2018,8,7,14,15,600.0,265.0,4.8,27.75,758.5,707.01,531.69
2018,8,7,14,30,610.0,252.0,4.8,27.4,739.0,680.78,514.03
2018,8,7,14,45,605.5,241.5,4.85,27.1,706.5,643.79,488.19
2018,8,7,15,0,601.0,231.0,4.9,26.8,674.0,605.01,460.5
2018,8,7,15,15,584.5,223.5,4.9,26.8,634.5,555.85,423.86
2018,8,7,15,30,568.0,216.0,4.9,26.8,595.0,510.4,389.19
2018,8,7,15,45,557.0,204.0,4.85,25.8,554.0,463.92,354.36
2018,8,7,16,0,546.0,192.0,4.8,24.8,513.0,417.16,318.2
2018,8,7,16,15,528.5,179.5,4.75,24.15,468.5,367.34,278.27
2018,8,7,16,30,511.0,167.0,4.7,23.5,424.0,318.38,238.07
2018,8,7,16,45,486.5,153.5,4.65,22.85,377.0,267.74,196.07
2018,8,7,17,0,462.0,140.0,4.6,22.2,330.0,219.23,155.66
2018,8,7,17,15,423.0,126.0,4.55,21.4,281.5,170.3,116.47
2018,8,7,17,30,384.0,112.0,4.5,20.6,233.0,125.69,83.2
2018,8,7,17,45,339.5,96.0,4.4,19.75,188.5,83.97,56.96
2018,8,7,18,0,295.0,80.0,4.3,18.9,144.0,58.32,45.32
2018,8,7,18,15,233.0,61.5,4.2,18.3,103.5,45.3,33.59
2018,8,7,18,30,171.0,43.0,4.1,17.7,63.0,32.02,21.3
2018,8,7,18,45,109.5,27.0,4.0,17.15,37.5,20.24,6.08
2018,8,7,19,0,48.0,11.0,3.9,16.6,12.0,8.65,0.0
2018,8,7,19,15,24.0,5.5,3.9,16.35,6.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.85,15.85,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,8,5,15,34.0,7.5,2.55,13.25,8.5,0.0,0.0
2018,8,8,5,30,68.0,15.0,2.7,13.8,17.0,11.8,0.0
2018,8,8,5,45,144.5,31.0,2.85,14.35,46.0,23.29,10.83
2018,8,8,6,0,221.0,47.0,3.0,14.9,75.0,35.11,24.51
2018,8,8,6,15,293.5,62.0,2.9,15.6,117.5,46.09,34.81
2018,8,8,6,30,366.0,77.0,2.8,16.3,160.0,56.93,44.69
2018,8,8,6,45,427.0,88.0,2.65,17.0,208.5,89.39,57.54
2018,8,8,7,0,488.0,99.0,2.5,17.7,257.0,135.16,86.87
2018,8,8,7,15,532.0,108.0,2.5,18.55,307.5,183.36,123.79
2018,8,8,7,30,576.0,117.0,2.5,19.4,358.0,240.13,170.16
2018,8,8,7,45,613.5,122.0,2.45,20.3,408.5,292.42,213.83
2018,8,8,8,0,651.0,127.0,2.4,21.2,459.0,347.93,259.71
2018,8,8,8,15,677.5,132.0,2.35,22.1,507.5,401.81,303.52
2018,8,8,8,30,704.0,137.0,2.3,23.0,556.0,457.02,346.96
2018,8,8,8,45,728.0,139.5,2.2,23.85,602.0,509.75,387.05
2018,8,8,9,0,752.0,142.0,2.1,24.7,648.0,562.84,425.91
2018,8,8,9,15,742.0,157.0,2.15,25.5,682.0,606.66,457.2
2018,8,8,9,30,732.0,172.0,2.2,26.3,716.0,647.39,485.27
2018,8,8,9,45,693.5,202.0,2.2,27.05,737.0,678.47,505.12
2018,8,8,10,0,655.0,232.0,2.2,27.8,758.0,703.76,520.33
2018,8,8,10,15,668.5,234.0,2.25,28.5,787.5,739.58,543.62
2018,8,8,10,30,682.0,236.0,2.3,29.2,817.0,773.58,565.15
2018,8,8,10,45,698.0,234.5,2.35,29.9,842.0,804.52,584.39
2018,8,8,11,0,714.0,233.0,2.4,30.6,867.0,833.24,601.89
2018,8,8,11,15,723.0,232.0,2.5,31.15,883.5,853.99,614.65
2018,8,8,11,30,732.0,231.0,2.6,31.7,900.0,871.85,625.48
2018,8,8,11,45,742.0,227.5,2.75,32.25,910.0,885.29,633.84
2018,8,8,12,0,752.0,224.0,2.9,32.8,920.0,895.55,640.12
2018,8,8,12,15,747.5,226.5,3.0,33.1,918.0,895.2,639.58
2018,8,8,12,30,743.0,229.0,3.1,33.4,916.0,891.49,636.96
2018,8,8,12,45,731.5,233.5,3.2,33.7,905.0,880.18,629.31
2018,8,8,13,0,720.0,238.0,3.3,34.0,894.0,865.74,619.65
2018,8,8,13,15,718.0,235.0,3.4,34.05,879.5,849.77,609.85
2018,8,8,13,30,716.0,232.0,3.5,34.1,865.0,830.77,597.96
2018,8,8,13,45,715.0,225.5,3.6,34.15,844.0,806.56,582.57
2018,8,8,14,0,714.0,219.0,3.7,34.2,823.0,779.49,565.07
2018,8,8,14,15,707.0,214.0,3.8,34.05,794.5,746.48,543.64
2018,8,8,14,30,700.0,209.0,3.9,33.9,766.0,711.22,520.27
2018,8,8,14,45,692.5,202.0,4.0,33.75,732.0,671.84,493.58
2018,8,8,15,0,685.0,195.0,4.1,33.6,698.0,630.66,465.0
2018,8,8,15,15,668.5,189.5,4.1,33.6,657.5,583.77,431.14
2018,8,8,15,30,652.0,184.0,4.1,33.6,617.0,536.27,396.11
2018,8,8,15,45,637.0,175.5,4.25,32.65,574.0,486.73,360.42
2018,8,8,16,0,622.0,167.0,4.4,31.7,531.0,437.03,323.29
2018,8,8,16,15,600.5,158.0,4.45,30.85,484.5,384.44,282.58
2018,8,8,16,30,579.0,149.0,4.5,30.0,438.0,328.44,238.2
2018,8,8,16,45,549.0,138.0,4.55,29.1,388.5,274.48,194.72
2018,8,8,17,0,519.0,127.0,4.6,28.2,339.0,223.15,153.04
2018,8,8,17,15,477.5,115.5,4.55,27.05,289.5,172.39,113.26
2018,8,8,17,30,436.0,104.0,4.5,25.9,240.0,126.13,79.64
2018,8,8,17,45,383.5,89.5,4.4,24.75,193.0,81.97,52.99
2018,8,8,18,0,331.0,75.0,4.3,23.6,146.0,55.27,41.8
2018,8,8,18,15,263.0,57.5,4.2,22.6,104.5,42.75,30.75
2018,8,8,18,30,195.0,40.0,4.1,21.6,63.0,30.01,19.13
2018,8,8,18,45,124.5,25.5,4.0,20.65,37.5,19.23,3.97
2018,8,8,19,0,54.0,11.0,3.9,19.7,12.0,8.65,0.0
2018,8,8,19,15,27.0,5.5,3.85,19.2,6.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,18.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.65,16.8,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,9,5,15,29.0,6.0,2.4,12.9,7.0,0.0,0.0
2018,8,9,5,30,58.0,12.0,2.6,13.4,14.0,9.44,0.0
2018,8,9,5,45,126.0,28.0,2.8,13.85,41.0,21.06,8.69
2018,8,9,6,0,194.0,44.0,3.0,14.3,68.0,32.85,22.56
2018,8,9,6,15,258.5,61.5,2.9,15.0,109.5,45.48,34.34
2018,8,9,6,30,323.0,79.0,2.8,15.7,151.0,57.88,45.62
2018,8,9,6,45,376.0,93.5,2.7,16.45,198.5,91.33,60.44
2018,8,9,7,0,429.0,108.0,2.6,17.2,246.0,135.91,90.12
2018,8,9,7,15,471.0,119.5,2.5,18.2,295.5,182.45,125.91
2018,8,9,7,30,513.0,131.0,2.4,19.2,345.0,233.52,167.43
2018,8,9,7,45,547.5,139.5,2.35,20.2,394.5,284.23,209.5
2018,8,9,8,0,582.0,148.0,2.3,21.2,444.0,342.54,257.03
2018,8,9,8,15,609.5,155.0,2.25,22.2,492.0,395.14,299.19
2018,8,9,8,30,637.0,162.0,2.2,23.2,540.0,449.35,341.29
2018,8,9,8,45,660.0,166.5,2.15,24.15,585.0,500.43,379.78
2018,8,9,9,0,683.0,171.0,2.1,25.1,630.0,551.95,417.24
2018,8,9,9,15,693.5,178.0,2.05,26.15,668.5,598.18,449.37
2018,8,9,9,30,704.0,185.0,2.0,27.2,707.0,643.19,479.48
2018,8,9,9,45,706.0,194.5,1.95,28.2,739.0,683.1,505.01
2018,8,9,10,0,708.0,204.0,1.9,29.2,771.0,720.72,528.14
2018,8,9,10,15,719.5,206.5,1.9,30.15,800.5,756.96,550.32
2018,8,9,10,30,731.0,209.0,1.9,31.1,830.0,791.12,570.56
2018,8,9,10,45,742.5,208.5,1.9,32.05,853.5,820.28,587.17
2018,8,9,11,0,754.0,208.0,1.9,33.0,877.0,846.89,601.82
2018,8,9,11,15,762.0,208.0,1.95,33.9,893.5,868.23,613.41
2018,8,9,11,30,770.0,208.0,2.0,34.8,910.0,886.53,622.97
2018,8,9,11,45,777.0,206.0,2.05,35.7,919.0,888.91,622.56
2018,8,9,12,0,784.0,204.0,2.1,36.6,928.0,898.03,626.23
2018,8,9,12,15,777.0,208.0,2.25,36.95,925.5,896.51,625.57
2018,8,9,12,30,770.0,212.0,2.4,37.3,923.0,902.37,629.47
2018,8,9,12,45,754.0,219.5,2.55,37.65,910.5,889.77,621.47
2018,8,9,13,0,738.0,227.0,2.7,38.0,898.0,873.99,611.51
2018,8,9,13,15,736.0,223.5,2.9,38.0,883.0,857.27,602.45
2018,8,9,13,30,734.0,220.0,3.1,38.0,868.0,837.46,591.16
2018,8,9,13,45,733.0,215.0,3.25,38.0,848.0,814.12,577.12
2018,8,9,14,0,732.0,210.0,3.4,38.0,828.0,787.85,560.91
2018,8,9,14,15,718.0,208.0,3.55,37.75,796.5,751.65,538.19
2018,8,9,14,30,704.0,206.0,3.7,37.5,765.0,713.56,513.73
2018,8,9,14,45,689.5,201.5,3.8,37.2,728.0,671.35,485.85
2018,8,9,15,0,675.0,197.0,3.9,36.9,691.0,627.83,456.39
2018,8,9,15,15,664.5,189.0,3.9,36.9,652.5,582.71,424.37
2018,8,9,15,30,654.0,181.0,3.9,36.9,614.0,536.51,390.82
2018,8,9,15,45,641.5,172.5,4.05,35.95,572.5,488.04,356.45
2018,8,9,16,0,629.0,164.0,4.2,35.0,531.0,439.16,320.46
2018,8,9,16,15,605.0,156.0,4.15,34.2,483.5,385.92,279.74
2018,8,9,16,30,581.0,148.0,4.1,33.4,436.0,329.48,235.6
2018,8,9,16,45,550.0,137.5,4.1,32.6,386.5,275.4,192.6
2018,8,9,17,0,519.0,127.0,4.1,31.8,337.0,224.06,151.48
2018,8,9,17,15,477.0,115.0,3.95,30.6,287.0,172.72,111.85
2018,8,9,17,30,435.0,103.0,3.8,29.4,237.0,125.96,78.29
2018,8,9,17,45,382.0,88.5,3.65,28.25,190.0,81.73,51.83
2018,8,9,18,0,329.0,74.0,3.5,27.1,143.0,54.58,40.56
2018,8,9,18,15,259.5,57.5,3.5,26.1,102.5,42.72,30.2
2018,8,9,18,30,190.0,41.0,3.5,25.1,62.0,30.69,19.22
2018,8,9,18,45,120.0,25.5,3.5,24.1,36.5,19.21,2.03
2018,8,9,19,0,50.0,10.0,3.5,23.1,11.0,7.87,0.0
2018,8,9,19,15,25.0,5.0,3.55,22.5,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,21.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.7,21.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.8,20.7,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.8,20.3,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,19.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.85,19.45,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.9,18.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.9,18.1,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.85,17.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.8,17.05,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.75,16.6,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.65,16.2,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
