Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,23,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,20,5,15,19.5,3.5,2.85,14.35,3.5,0.0,0.0
2018,8,20,5,30,39.0,7.0,3.0,14.7,7.0,5.51,0.0
2018,8,20,5,45,126.5,21.0,3.15,15.0,31.5,15.9,0.0
2018,8,20,6,0,214.0,35.0,3.3,15.3,56.0,26.48,15.71
2018,8,20,6,15,296.5,49.5,3.3,15.8,97.0,37.36,26.73
2018,8,20,6,30,379.0,64.0,3.3,16.3,138.0,55.47,36.54
2018,8,20,6,45,438.0,75.0,3.3,16.8,185.5,96.78,59.29
2018,8,20,7,0,497.0,86.0,3.3,17.3,233.0,148.54,97.16
2018,8,20,7,15,541.5,94.5,3.3,17.95,283.0,199.03,138.33
2018,8,20,7,30,586.0,103.0,3.3,18.6,333.0,254.34,185.13
2018,8,20,7,45,619.0,110.5,3.25,19.25,383.0,309.49,232.33
2018,8,20,8,0,652.0,118.0,3.2,19.9,433.0,367.41,280.97
2018,8,20,8,15,678.5,123.5,3.2,20.6,482.0,423.12,326.79
2018,8,20,8,30,705.0,129.0,3.2,21.3,531.0,480.16,372.25
2018,8,20,8,45,726.5,133.0,3.2,22.0,576.5,534.1,413.99
2018,8,20,9,0,748.0,137.0,3.2,22.7,622.0,588.17,454.49
2018,8,20,9,15,757.0,143.5,3.25,23.3,661.0,636.4,489.75
2018,8,20,9,30,766.0,150.0,3.3,23.9,700.0,683.1,522.93
2018,8,20,9,45,766.5,158.5,3.35,24.55,732.0,723.79,550.8
2018,8,20,10,0,767.0,167.0,3.4,25.2,764.0,761.89,576.18
2018,8,20,10,15,779.0,168.5,3.45,25.75,794.0,794.11,597.62
2018,8,20,10,30,791.0,170.0,3.5,26.3,824.0,829.06,620.44
2018,8,20,10,45,804.0,167.5,3.6,26.8,847.5,858.75,639.03
2018,8,20,11,0,817.0,165.0,3.7,27.3,871.0,885.69,655.7
2018,8,20,11,15,823.5,165.0,3.8,27.65,886.5,906.28,668.48
2018,8,20,11,30,830.0,165.0,3.9,28.0,902.0,923.59,679.14
2018,8,20,11,45,836.5,162.5,4.0,28.4,910.0,935.17,685.93
2018,8,20,12,0,843.0,160.0,4.1,28.8,918.0,943.22,690.49
2018,8,20,12,15,848.0,156.5,4.2,28.9,918.5,945.36,692.08
2018,8,20,12,30,853.0,153.0,4.3,29.0,919.0,943.81,691.37
2018,8,20,12,45,862.0,146.0,4.45,29.15,913.5,924.27,678.87
2018,8,20,13,0,871.0,139.0,4.6,29.3,908.0,916.41,674.33
2018,8,20,13,15,867.0,138.5,4.7,29.15,892.0,899.1,664.22
2018,8,20,13,30,863.0,138.0,4.8,29.0,876.0,878.46,651.94
2018,8,20,13,45,857.0,136.0,4.9,28.9,852.0,851.58,635.21
2018,8,20,14,0,851.0,134.0,5.0,28.8,828.0,832.13,623.54
2018,8,20,14,15,842.5,132.5,5.1,28.45,797.5,796.93,601.38
2018,8,20,14,30,834.0,131.0,5.2,28.1,767.0,759.15,576.03
2018,8,20,14,45,824.0,127.5,5.25,27.8,730.5,716.06,545.91
2018,8,20,15,0,814.0,124.0,5.3,27.5,694.0,670.96,513.61
2018,8,20,15,15,798.5,121.0,5.3,27.5,652.0,621.16,476.25
2018,8,20,15,30,783.0,118.0,5.3,27.5,610.0,570.33,437.24
2018,8,20,15,45,766.0,113.0,5.35,26.3,564.0,516.16,396.77
2018,8,20,16,0,749.0,108.0,5.4,25.1,518.0,461.28,354.16
2018,8,20,16,15,726.5,102.5,5.4,24.25,469.0,403.69,307.38
2018,8,20,16,30,704.0,97.0,5.4,23.4,420.0,347.06,259.92
2018,8,20,16,45,662.5,92.0,5.35,22.6,367.0,286.42,208.61
2018,8,20,17,0,621.0,87.0,5.3,21.8,314.0,229.55,160.09
2018,8,20,17,15,574.5,78.5,5.2,20.85,262.5,172.95,113.08
2018,8,20,17,30,528.0,70.0,5.1,19.9,211.0,121.49,73.26
2018,8,20,17,45,473.0,61.0,4.95,18.95,166.5,74.58,43.46
2018,8,20,18,0,418.0,52.0,4.8,18.0,122.0,42.4,31.12
2018,8,20,18,15,316.0,40.0,4.7,17.35,82.5,32.81,21.97
2018,8,20,18,30,214.0,28.0,4.6,16.7,43.0,21.3,5.98
2018,8,20,18,45,123.0,16.5,4.45,16.05,23.5,12.98,0.0
2018,8,20,19,0,32.0,5.0,4.3,15.4,4.0,0.0,0.0
2018,8,20,19,15,16.0,2.5,4.2,15.2,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,21,5,15,21.5,4.0,2.05,12.65,4.0,0.0,0.0
2018,8,21,5,30,43.0,8.0,2.4,13.2,8.0,6.29,0.0
2018,8,21,5,45,125.5,20.5,2.7,13.8,30.5,15.52,0.0
2018,8,21,6,0,208.0,33.0,3.0,14.4,53.0,25.01,14.36
2018,8,21,6,15,217.0,43.5,3.05,14.85,75.5,32.64,22.72
2018,8,21,6,30,226.0,54.0,3.1,15.3,98.0,45.63,29.78
2018,8,21,6,45,113.5,73.0,3.15,15.8,95.0,66.31,46.25
2018,8,21,7,0,1.0,92.0,3.2,16.3,92.0,69.76,53.59
2018,8,21,7,15,1.5,107.5,3.1,16.9,108.0,82.21,63.89
2018,8,21,7,30,2.0,123.0,3.0,17.5,124.0,94.78,74.08
2018,8,21,7,45,9.0,145.5,2.95,18.05,150.0,115.07,90.33
2018,8,21,8,0,16.0,168.0,2.9,18.6,176.0,136.39,107.25
2018,8,21,8,15,27.5,193.5,2.85,19.2,208.5,168.38,132.59
2018,8,21,8,30,39.0,219.0,2.8,19.8,241.0,197.81,155.52
2018,8,21,8,45,62.5,249.0,2.75,20.45,288.0,239.11,187.59
2018,8,21,9,0,86.0,279.0,2.7,21.1,335.0,283.04,221.2
2018,8,21,9,15,114.5,305.5,2.7,21.55,384.5,340.74,265.06
2018,8,21,9,30,143.0,332.0,2.7,22.0,434.0,390.64,302.26
2018,8,21,9,45,180.0,347.0,2.75,22.45,482.0,438.54,337.76
2018,8,21,10,0,217.0,362.0,2.8,22.9,530.0,488.65,374.39
2018,8,21,10,15,317.0,348.0,2.9,23.35,604.0,578.97,441.06
2018,8,21,10,30,417.0,334.0,3.0,23.8,678.0,674.18,509.43
2018,8,21,10,45,511.5,305.0,3.1,24.3,738.0,741.95,557.49
2018,8,21,11,0,606.0,276.0,3.2,24.8,798.0,813.77,607.6
2018,8,21,11,15,623.0,272.5,3.3,25.1,817.0,838.17,623.67
2018,8,21,11,30,640.0,269.0,3.4,25.4,836.0,860.1,638.34
2018,8,21,11,45,674.5,254.0,3.5,25.75,855.5,885.13,655.43
2018,8,21,12,0,709.0,239.0,3.6,26.1,875.0,907.04,670.35
2018,8,21,12,15,701.5,243.5,3.7,26.2,872.0,905.03,668.93
2018,8,21,12,30,694.0,248.0,3.8,26.3,869.0,899.72,665.49
2018,8,21,12,45,676.5,255.5,3.9,26.4,856.0,884.82,655.43
2018,8,21,13,0,659.0,263.0,4.0,26.5,843.0,866.92,643.37
2018,8,21,13,15,657.0,258.5,4.1,26.45,827.5,849.57,632.49
2018,8,21,13,30,655.0,254.0,4.2,26.4,812.0,829.33,619.52
2018,8,21,13,45,654.0,246.5,4.3,26.3,790.5,804.55,603.5
2018,8,21,14,0,653.0,239.0,4.4,26.2,769.0,777.07,585.38
2018,8,21,14,15,643.5,233.5,4.5,25.9,739.5,742.11,562.06
2018,8,21,14,30,634.0,228.0,4.6,25.6,710.0,705.24,537.14
2018,8,21,14,45,623.0,220.5,4.65,25.35,675.0,663.94,508.19
2018,8,21,15,0,612.0,213.0,4.7,25.1,640.0,621.31,477.64
2018,8,21,15,15,593.5,206.5,4.7,25.1,599.5,568.78,438.52
2018,8,21,15,30,575.0,200.0,4.7,25.1,559.0,521.32,402.31
2018,8,21,15,45,548.0,191.0,4.75,24.05,512.0,467.41,362.06
2018,8,21,16,0,521.0,182.0,4.8,23.0,465.0,414.84,321.6
2018,8,21,16,15,482.5,170.5,4.75,22.3,413.0,357.08,275.53
2018,8,21,16,30,444.0,159.0,4.7,21.6,361.0,302.62,231.19
2018,8,21,16,45,415.5,144.0,4.7,20.85,315.0,251.99,189.11
2018,8,21,17,0,387.0,129.0,4.7,20.1,269.0,204.2,149.0
2018,8,21,17,15,331.0,113.5,4.55,19.4,220.0,154.15,108.6
2018,8,21,17,30,275.0,98.0,4.4,18.7,171.0,108.83,73.78
2018,8,21,17,45,222.5,78.5,4.3,18.0,129.0,70.78,47.37
2018,8,21,18,0,170.0,59.0,4.2,17.3,87.0,43.25,31.89
2018,8,21,18,15,124.5,40.5,4.0,16.9,57.0,30.05,19.55
2018,8,21,18,30,79.0,22.0,3.8,16.5,27.0,16.65,1.69
2018,8,21,18,45,43.5,12.0,3.6,16.15,14.5,9.44,0.0
2018,8,21,19,0,8.0,2.0,3.4,15.8,2.0,0.0,0.0
2018,8,21,19,15,4.0,1.0,3.25,15.65,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,5,15,9.5,2.5,1.15,12.75,2.5,0.0,0.0
2018,8,22,5,30,19.0,5.0,1.2,13.4,5.0,3.93,0.0
2018,8,22,5,45,73.0,19.0,1.3,14.05,25.0,14.95,0.0
2018,8,22,6,0,127.0,33.0,1.4,14.7,45.0,24.69,13.83
2018,8,22,6,15,164.5,51.0,1.6,15.35,76.5,37.63,26.95
2018,8,22,6,30,202.0,69.0,1.8,16.0,108.0,56.19,38.5
2018,8,22,6,45,201.5,88.5,1.95,16.65,137.0,86.64,59.56
2018,8,22,7,0,201.0,108.0,2.1,17.3,166.0,117.25,84.16
2018,8,22,7,15,233.0,126.5,2.1,17.85,207.0,154.15,113.96
2018,8,22,7,30,265.0,145.0,2.1,18.4,248.0,194.91,147.48
2018,8,22,7,45,293.0,163.5,2.1,18.95,292.0,237.97,182.99
2018,8,22,8,0,321.0,182.0,2.1,19.5,336.0,284.0,220.42
2018,8,22,8,15,433.0,181.0,2.1,20.05,412.0,362.22,281.54
2018,8,22,8,30,545.0,180.0,2.1,20.6,488.0,444.26,344.71
2018,8,22,8,45,599.0,178.0,2.1,21.2,542.5,508.91,393.58
2018,8,22,9,0,653.0,176.0,2.1,21.8,597.0,572.08,440.27
2018,8,22,9,15,679.5,176.5,2.15,22.4,639.0,622.5,476.65
2018,8,22,9,30,706.0,177.0,2.2,23.0,681.0,672.91,512.18
2018,8,22,9,45,737.5,171.0,2.25,23.65,720.5,720.56,545.02
2018,8,22,10,0,769.0,165.0,2.3,24.3,760.0,767.59,576.72
2018,8,22,10,15,780.5,166.5,2.4,24.85,789.5,799.52,597.88
2018,8,22,10,30,792.0,168.0,2.5,25.4,819.0,834.14,620.27
2018,8,22,10,45,804.0,166.0,2.65,25.95,842.0,863.46,638.71
2018,8,22,11,0,816.0,164.0,2.8,26.5,865.0,890.0,655.26
2018,8,22,11,15,822.0,164.0,2.9,26.95,880.0,910.09,667.42
2018,8,22,11,30,828.0,164.0,3.0,27.4,895.0,926.88,677.48
2018,8,22,11,45,834.5,162.0,3.1,27.8,903.5,938.84,684.58
2018,8,22,12,0,841.0,160.0,3.2,28.2,912.0,947.28,689.49
2018,8,22,12,15,839.0,161.5,3.25,28.45,911.0,947.63,689.29
2018,8,22,12,30,837.0,163.0,3.3,28.7,910.0,944.36,686.89
2018,8,22,12,45,829.5,165.0,3.4,29.0,899.0,932.96,679.48
2018,8,22,13,0,822.0,167.0,3.5,29.3,888.0,918.12,669.92
2018,8,22,13,15,819.0,164.5,3.65,29.3,871.5,899.76,659.16
2018,8,22,13,30,816.0,162.0,3.8,29.3,855.0,878.09,646.15
2018,8,22,13,45,812.5,158.5,3.9,29.35,832.0,851.85,629.64
2018,8,22,14,0,809.0,155.0,4.0,29.4,809.0,822.55,610.98
2018,8,22,14,15,801.5,151.5,4.1,29.15,779.0,787.22,588.18
2018,8,22,14,30,794.0,148.0,4.2,28.9,749.0,749.37,562.87
2018,8,22,14,45,785.0,144.0,4.3,28.65,713.5,707.7,534.28
2018,8,22,15,0,776.0,140.0,4.4,28.4,678.0,664.04,503.56
2018,8,22,15,15,760.0,136.0,4.4,28.4,636.0,616.14,468.16
2018,8,22,15,30,744.0,132.0,4.4,28.4,594.0,564.98,429.61
2018,8,22,15,45,725.5,126.5,4.5,27.4,548.0,510.58,389.43
2018,8,22,16,0,707.0,121.0,4.6,26.4,502.0,456.18,347.76
2018,8,22,16,15,682.5,114.0,4.6,25.55,453.0,398.25,301.55
2018,8,22,16,30,658.0,107.0,4.6,24.7,404.0,341.63,254.92
2018,8,22,16,45,625.0,100.0,4.6,23.85,354.0,284.04,206.62
2018,8,22,17,0,592.0,93.0,4.6,23.0,304.0,229.35,160.2
2018,8,22,17,15,543.0,84.0,4.55,22.0,253.5,173.32,114.16
2018,8,22,17,30,494.0,75.0,4.5,21.0,203.0,122.81,75.3
2018,8,22,17,45,425.5,64.0,4.4,19.95,156.5,75.43,44.96
2018,8,22,18,0,357.0,53.0,4.3,18.9,110.0,40.25,29.03
2018,8,22,18,15,251.0,38.0,4.2,18.25,71.0,28.84,18.22
2018,8,22,18,30,145.0,23.0,4.1,17.6,32.0,17.45,0.0
2018,8,22,18,45,72.5,11.5,3.95,16.95,16.0,9.05,0.0
2018,8,22,19,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.7,16.05,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,23,5,15,16.5,3.0,1.65,12.55,3.0,0.0,0.0
2018,8,23,5,30,33.0,6.0,1.9,13.3,6.0,4.72,0.0
2018,8,23,5,45,117.0,20.0,2.15,14.0,29.0,15.74,0.0
2018,8,23,6,0,201.0,34.0,2.4,14.7,52.0,25.67,14.24
2018,8,23,6,15,287.5,48.5,2.55,15.25,93.0,36.57,25.98
2018,8,23,6,30,374.0,63.0,2.7,15.8,134.0,58.59,37.16
2018,8,23,6,45,423.5,75.5,2.9,16.35,179.0,100.46,62.23
2018,8,23,7,0,473.0,88.0,3.1,16.9,224.0,148.28,98.17
2018,8,23,7,15,525.5,97.5,3.05,17.4,276.5,204.0,143.86
2018,8,23,7,30,578.0,107.0,3.0,17.9,329.0,262.01,192.8
2018,8,23,7,45,617.5,113.5,3.0,18.35,381.0,318.56,241.18
2018,8,23,8,0,657.0,120.0,3.0,18.8,433.0,378.58,291.62
2018,8,23,8,15,684.0,125.5,3.05,19.35,482.0,435.21,338.37
2018,8,23,8,30,711.0,131.0,3.1,19.9,531.0,493.19,384.82
2018,8,23,8,45,732.5,134.5,3.1,20.4,576.5,547.3,426.98
2018,8,23,9,0,754.0,138.0,3.1,20.9,622.0,601.48,467.92
2018,8,23,9,15,753.0,149.0,3.15,21.4,658.5,647.9,501.92
2018,8,23,9,30,752.0,160.0,3.2,21.9,695.0,691.93,533.25
2018,8,23,9,45,731.0,179.5,3.3,22.4,721.0,726.7,557.05
2018,8,23,10,0,710.0,199.0,3.4,22.9,747.0,757.19,577.31
2018,8,23,10,15,721.0,201.5,3.5,23.3,775.5,793.66,602.3
2018,8,23,10,30,732.0,204.0,3.6,23.7,804.0,827.93,625.37
2018,8,23,10,45,742.0,204.5,3.7,24.15,826.5,857.08,644.57
2018,8,23,11,0,752.0,205.0,3.8,24.6,849.0,883.54,661.77
2018,8,23,11,15,756.5,206.5,3.9,24.85,863.5,903.17,674.6
2018,8,23,11,30,761.0,208.0,4.0,25.1,878.0,919.6,685.09
2018,8,23,11,45,762.0,208.5,4.1,25.4,884.0,928.58,690.51
2018,8,23,12,0,763.0,209.0,4.2,25.7,890.0,934.13,693.75
2018,8,23,12,15,756.5,212.0,4.25,25.75,886.0,931.7,692.17
2018,8,23,12,30,750.0,215.0,4.3,25.8,882.0,925.81,688.42
2018,8,23,12,45,736.0,221.0,4.4,25.9,870.0,912.55,679.64
2018,8,23,13,0,722.0,227.0,4.5,26.0,858.0,896.1,668.54
2018,8,23,13,15,717.5,224.5,4.6,25.9,841.5,877.25,656.82
2018,8,23,13,30,713.0,222.0,4.7,25.8,825.0,855.4,642.99
2018,8,23,13,45,707.5,217.0,4.75,25.7,801.5,827.57,624.6
2018,8,23,14,0,702.0,212.0,4.8,25.6,778.0,797.08,604.14
2018,8,23,14,15,692.0,208.0,4.85,25.3,748.0,761.5,580.17
2018,8,23,14,30,682.0,204.0,4.9,25.0,718.0,723.89,554.31
2018,8,23,14,45,670.0,198.0,4.95,24.75,682.0,681.29,524.24
2018,8,23,15,0,658.0,192.0,5.0,24.5,646.0,637.29,492.49
2018,8,23,15,15,639.5,186.0,5.0,24.5,604.5,588.1,455.51
2018,8,23,15,30,621.0,180.0,5.0,24.5,563.0,538.61,417.54
2018,8,23,15,45,600.0,171.5,5.05,23.55,518.0,485.7,377.67
2018,8,23,16,0,579.0,163.0,5.1,22.6,473.0,428.25,333.05
2018,8,23,16,15,551.5,153.0,5.05,21.9,425.0,373.18,288.5
2018,8,23,16,30,524.0,143.0,5.0,21.2,377.0,320.06,244.41
2018,8,23,16,45,488.5,131.5,5.0,20.55,328.5,265.51,198.57
2018,8,23,17,0,453.0,120.0,5.0,19.9,280.0,214.43,155.29
2018,8,23,17,15,405.5,106.5,4.9,19.15,232.0,163.35,113.2
2018,8,23,17,30,358.0,93.0,4.8,18.4,184.0,117.76,77.67
2018,8,23,17,45,296.5,75.0,4.7,17.65,139.0,73.83,47.61
2018,8,23,18,0,235.0,57.0,4.6,16.9,94.0,42.21,30.91
2018,8,23,18,15,159.5,38.5,4.5,16.45,59.5,28.76,18.08
2018,8,23,18,30,84.0,20.0,4.4,16.0,25.0,15.17,0.0
2018,8,23,18,45,42.0,10.0,4.25,15.55,12.5,7.87,0.0
2018,8,23,19,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,24,5,15,10.0,2.5,1.85,11.9,2.5,0.0,0.0
2018,8,24,5,30,20.0,5.0,2.1,12.5,5.0,0.0,0.0
2018,8,24,5,45,54.0,16.5,2.4,13.1,20.5,12.98,0.0
2018,8,24,6,0,88.0,28.0,2.7,13.7,36.0,21.08,10.41
2018,8,24,6,15,108.5,43.5,2.8,14.25,59.5,32.28,22.33
2018,8,24,6,30,129.0,59.0,2.9,14.8,83.0,48.42,32.8
2018,8,24,6,45,67.0,75.0,3.0,15.35,87.5,64.57,46.52
2018,8,24,7,0,5.0,91.0,3.1,15.9,92.0,69.81,53.53
2018,8,24,7,15,3.5,102.0,3.0,16.4,103.0,78.7,61.0
2018,8,24,7,30,2.0,113.0,2.9,16.9,114.0,87.34,68.07
2018,8,24,7,45,9.0,137.5,2.85,17.45,142.0,109.23,85.76
2018,8,24,8,0,16.0,162.0,2.8,18.0,170.0,132.19,104.14
2018,8,24,8,15,38.0,193.5,2.75,18.6,214.5,174.32,137.76
2018,8,24,8,30,60.0,225.0,2.7,19.2,259.0,215.0,169.76
2018,8,24,8,45,105.0,255.0,2.65,19.8,320.0,269.89,212.69
2018,8,24,9,0,150.0,285.0,2.6,20.4,381.0,340.03,266.61
2018,8,24,9,15,228.5,293.5,2.6,21.0,450.5,407.57,318.13
2018,8,24,9,30,307.0,302.0,2.6,21.6,520.0,494.01,382.55
2018,8,24,9,45,425.0,281.0,2.6,22.2,599.0,590.04,453.12
2018,8,24,10,0,543.0,260.0,2.6,22.8,678.0,680.8,518.16
2018,8,24,10,15,616.0,242.5,2.7,23.3,733.0,748.71,565.66
2018,8,24,10,30,689.0,225.0,2.8,23.8,788.0,814.35,610.97
2018,8,24,10,45,701.0,225.0,2.9,24.35,811.0,843.92,629.87
2018,8,24,11,0,713.0,225.0,3.0,24.9,834.0,871.0,647.18
2018,8,24,11,15,719.5,225.0,3.1,25.3,848.5,890.45,659.57
2018,8,24,11,30,726.0,225.0,3.2,25.7,863.0,906.86,669.93
2018,8,24,11,45,731.5,224.0,3.3,26.1,870.5,918.26,676.97
2018,8,24,12,0,737.0,223.0,3.4,26.5,878.0,926.36,681.87
2018,8,24,12,15,729.5,227.0,3.5,26.7,874.5,923.8,679.99
2018,8,24,12,30,722.0,231.0,3.6,26.9,871.0,917.84,675.96
2018,8,24,12,45,705.0,238.0,3.7,27.05,858.0,902.67,665.75
2018,8,24,13,0,688.0,245.0,3.8,27.2,845.0,884.42,653.51
2018,8,24,13,15,684.0,242.5,3.9,27.2,829.0,866.39,642.14
2018,8,24,13,30,680.0,240.0,4.0,27.2,813.0,845.44,628.68
2018,8,24,13,45,676.0,234.0,4.1,27.25,790.0,818.6,611.02
2018,8,24,14,0,672.0,228.0,4.2,27.3,767.0,789.12,591.35
2018,8,24,14,15,662.0,223.0,4.25,27.05,737.0,753.35,567.42
2018,8,24,14,30,652.0,218.0,4.3,26.8,707.0,715.64,541.74
2018,8,24,14,45,640.0,211.5,4.35,26.6,671.5,673.51,512.3
2018,8,24,15,0,628.0,205.0,4.4,26.4,636.0,630.08,481.32
2018,8,24,15,15,609.0,198.0,4.4,26.4,594.5,580.79,444.87
2018,8,24,15,30,590.0,191.0,4.4,26.4,553.0,526.2,403.84
2018,8,24,15,45,568.5,181.5,4.45,25.55,508.0,473.74,364.75
2018,8,24,16,0,547.0,172.0,4.5,24.7,463.0,422.05,325.0
2018,8,24,16,15,518.5,161.0,4.5,23.95,415.0,367.21,281.48
2018,8,24,16,30,490.0,150.0,4.5,23.2,367.0,314.52,238.54
2018,8,24,16,45,453.0,137.0,4.45,22.45,318.0,260.04,193.56
2018,8,24,17,0,416.0,124.0,4.4,21.7,269.0,209.32,151.31
2018,8,24,17,15,368.5,108.5,4.3,20.8,221.5,158.76,110.21
2018,8,24,17,30,321.0,93.0,4.2,19.9,174.0,113.81,75.44
2018,8,24,17,45,262.5,74.5,4.1,19.0,130.5,71.88,46.59
2018,8,24,18,0,204.0,56.0,4.0,18.1,87.0,41.3,29.89
2018,8,24,18,15,137.0,37.0,3.9,17.5,54.5,27.56,16.73
2018,8,24,18,30,70.0,18.0,3.8,16.9,22.0,13.69,0.0
2018,8,24,18,45,35.0,9.0,3.7,16.25,11.0,7.08,0.0
2018,8,24,19,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,25,5,15,11.5,2.0,1.5,11.3,2.0,0.0,0.0
2018,8,25,5,30,23.0,4.0,1.7,12.0,4.0,0.0,0.0
2018,8,25,5,45,88.5,17.0,1.85,12.7,23.5,13.38,0.0
2018,8,25,6,0,154.0,30.0,2.0,13.4,43.0,22.61,11.17
2018,8,25,6,15,231.5,47.0,2.15,14.0,82.0,35.18,24.81
2018,8,25,6,30,309.0,64.0,2.3,14.6,121.0,59.62,38.27
2018,8,25,6,45,326.0,78.5,2.45,15.25,155.5,96.1,62.36
2018,8,25,7,0,343.0,93.0,2.6,15.9,190.0,134.59,92.91
2018,8,25,7,15,361.0,110.5,2.55,16.55,231.0,177.62,129.31
2018,8,25,7,30,379.0,128.0,2.5,17.2,272.0,222.65,167.88
2018,8,25,7,45,427.5,139.5,2.45,17.9,324.0,275.03,211.33
2018,8,25,8,0,476.0,151.0,2.4,18.6,376.0,332.37,258.16
2018,8,25,8,15,536.5,156.0,2.35,19.35,435.0,394.16,307.39
2018,8,25,8,30,597.0,161.0,2.3,20.1,494.0,466.88,363.64
2018,8,25,8,45,652.0,158.5,2.25,20.9,550.0,529.54,410.83
2018,8,25,9,0,707.0,156.0,2.2,21.7,606.0,595.45,459.01
2018,8,25,9,15,707.0,167.5,2.15,22.4,642.5,640.92,490.68
2018,8,25,9,30,707.0,179.0,2.1,23.1,679.0,684.2,519.83
2018,8,25,9,45,687.5,200.0,2.1,23.85,706.0,719.28,542.2
2018,8,25,10,0,668.0,221.0,2.1,24.6,733.0,750.27,561.13
2018,8,25,10,15,678.5,224.0,2.1,25.25,761.0,785.72,583.56
2018,8,25,10,30,689.0,227.0,2.1,25.9,789.0,819.07,604.08
2018,8,25,10,45,697.0,229.5,2.1,26.55,811.0,847.5,620.97
2018,8,25,11,0,705.0,232.0,2.1,27.2,833.0,873.29,635.9
2018,8,25,11,15,710.0,234.0,2.15,27.75,847.5,893.13,647.49
2018,8,25,11,30,715.0,236.0,2.2,28.3,862.0,909.91,657.08
2018,8,25,11,45,718.5,235.5,2.25,28.85,868.5,919.86,662.3
2018,8,25,12,0,722.0,235.0,2.3,29.4,875.0,926.52,665.48
2018,8,25,12,15,733.0,229.0,2.45,29.85,878.0,931.65,669.13
2018,8,25,12,30,744.0,223.0,2.6,30.3,881.0,933.31,670.53
2018,8,25,12,45,762.0,210.5,2.7,30.7,878.0,931.6,669.41
2018,8,25,13,0,780.0,198.0,2.8,31.1,875.0,925.97,665.82
2018,8,25,13,15,777.0,195.0,3.0,31.2,858.5,906.96,655.14
2018,8,25,13,30,774.0,192.0,3.2,31.3,842.0,884.7,642.3
2018,8,25,13,45,771.0,187.0,3.35,31.45,819.0,857.4,625.33
2018,8,25,14,0,768.0,182.0,3.5,31.6,796.0,827.13,605.95
2018,8,25,14,15,759.5,178.0,3.65,31.35,765.5,790.66,582.89
2018,8,25,14,30,751.0,174.0,3.8,31.1,735.0,751.87,557.71
2018,8,25,14,45,741.5,168.0,3.95,30.9,698.5,708.41,528.56
2018,8,25,15,0,732.0,162.0,4.1,30.7,662.0,663.16,497.38
2018,8,25,15,15,714.0,157.5,4.1,30.7,619.5,612.44,460.61
2018,8,25,15,30,696.0,153.0,4.1,30.7,577.0,561.16,422.59
2018,8,25,15,45,676.0,146.0,4.3,29.6,531.0,506.36,383.08
2018,8,25,16,0,656.0,139.0,4.5,28.5,485.0,451.87,342.22
2018,8,25,16,15,629.0,131.0,4.6,27.55,436.0,394.19,297.18
2018,8,25,16,30,602.0,123.0,4.7,26.6,387.0,338.21,252.0
2018,8,25,16,45,564.5,113.0,4.75,25.65,336.0,279.39,203.66
2018,8,25,17,0,527.0,103.0,4.8,24.7,285.0,220.13,154.46
2018,8,25,17,15,475.0,92.0,4.7,23.5,235.0,165.81,110.38
2018,8,25,17,30,423.0,81.0,4.6,22.3,185.0,117.43,73.34
2018,8,25,17,45,353.5,66.5,4.55,21.1,139.5,71.59,43.18
2018,8,25,18,0,284.0,52.0,4.5,19.9,94.0,39.03,27.64
2018,8,25,18,15,193.5,35.5,4.35,19.0,59.0,26.75,15.58
2018,8,25,18,30,103.0,19.0,4.2,18.1,24.0,14.39,0.0
2018,8,25,18,45,51.5,9.5,4.1,17.25,12.0,7.47,0.0
2018,8,25,19,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,16.05,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,8,26,5,15,18.5,3.0,2.3,11.85,2.5,0.0,0.0
2018,8,26,5,30,37.0,6.0,2.6,12.5,5.0,0.0,0.0
2018,8,26,5,45,131.5,18.5,2.9,13.1,27.0,14.56,0.0
2018,8,26,6,0,226.0,31.0,3.2,13.7,49.0,23.57,11.31
2018,8,26,6,15,322.5,43.5,3.3,14.3,90.5,35.53,25.0
2018,8,26,6,30,419.0,56.0,3.4,14.9,132.0,62.06,37.29
2018,8,26,6,45,322.5,73.5,3.45,15.5,143.0,93.29,59.94
2018,8,26,7,0,226.0,91.0,3.5,16.1,154.0,112.11,79.3
2018,8,26,7,15,153.5,118.5,3.45,16.7,165.5,130.88,98.8
2018,8,26,7,30,81.0,146.0,3.4,17.3,177.0,138.95,108.51
2018,8,26,7,45,118.5,171.5,3.3,17.95,223.5,183.99,144.84
2018,8,26,8,0,156.0,197.0,3.2,18.6,270.0,229.29,181.09
2018,8,26,8,15,209.5,214.5,3.15,19.3,324.0,279.47,220.79
2018,8,26,8,30,263.0,232.0,3.1,20.0,378.0,344.09,271.27
2018,8,26,8,45,412.5,212.0,3.0,20.75,463.5,437.97,343.72
2018,8,26,9,0,562.0,192.0,2.9,21.5,549.0,535.36,417.24
2018,8,26,9,15,702.0,155.5,2.95,22.15,630.5,629.52,487.21
2018,8,26,9,30,842.0,119.0,3.0,22.8,712.0,722.29,554.67
2018,8,26,9,45,853.5,120.5,3.0,23.45,747.5,766.62,584.43
2018,8,26,10,0,865.0,122.0,3.0,24.1,783.0,799.88,605.43
2018,8,26,10,15,875.5,122.5,3.1,24.75,813.0,837.05,628.86
2018,8,26,10,30,886.0,123.0,3.2,25.4,843.0,871.56,650.23
2018,8,26,10,45,896.5,121.5,3.3,26.0,866.5,901.36,668.4
2018,8,26,11,0,907.0,120.0,3.4,26.6,890.0,928.08,684.46
2018,8,26,11,15,912.5,119.5,3.5,26.95,905.0,948.0,696.66
2018,8,26,11,30,918.0,119.0,3.6,27.3,920.0,964.37,706.62
2018,8,26,11,45,923.5,117.0,3.7,27.7,928.0,975.67,713.19
2018,8,26,12,0,929.0,115.0,3.8,28.1,936.0,983.22,717.42
2018,8,26,12,15,925.5,116.5,3.9,28.35,933.0,981.94,716.41
2018,8,26,12,30,922.0,118.0,4.0,28.6,930.0,976.82,713.04
2018,8,26,12,45,914.0,120.0,4.1,28.8,918.0,964.27,705.04
2018,8,26,13,0,906.0,122.0,4.2,29.0,906.0,948.11,694.76
2018,8,26,13,15,903.0,120.5,4.3,29.0,889.0,929.64,683.54
2018,8,26,13,30,900.0,119.0,4.4,29.0,872.0,907.63,669.97
2018,8,26,13,45,895.5,116.5,4.55,28.95,847.5,879.98,652.91
2018,8,26,14,0,891.0,114.0,4.7,28.9,823.0,849.09,633.78
2018,8,26,14,15,882.5,112.0,4.75,28.6,791.0,812.43,610.61
2018,8,26,14,30,874.0,110.0,4.8,28.3,759.0,773.11,585.33
2018,8,26,14,45,863.0,107.0,4.9,28.0,721.0,728.61,555.12
2018,8,26,15,0,852.0,104.0,5.0,27.7,683.0,687.74,526.16
2018,8,26,15,15,836.5,101.5,5.0,27.7,639.5,636.17,487.73
2018,8,26,15,30,821.0,99.0,5.0,27.7,596.0,583.5,447.57
2018,8,26,15,45,800.5,95.5,5.1,26.5,548.5,526.42,405.22
2018,8,26,16,0,780.0,92.0,5.2,25.3,501.0,469.37,361.11
2018,8,26,16,15,752.5,88.5,5.15,24.45,450.5,409.7,312.64
2018,8,26,16,30,725.0,85.0,5.1,23.6,400.0,350.27,262.89
2018,8,26,16,45,687.0,80.0,5.05,22.75,348.0,288.95,210.71
2018,8,26,17,0,649.0,75.0,5.0,21.9,296.0,231.0,160.8
2018,8,26,17,15,595.5,68.5,4.9,20.95,244.5,172.6,112.05
2018,8,26,17,30,542.0,62.0,4.8,20.0,193.0,120.16,71.16
2018,8,26,17,45,463.0,53.0,4.7,19.05,145.5,70.47,39.25
2018,8,26,18,0,384.0,44.0,4.6,18.1,98.0,36.07,25.25
2018,8,26,18,15,265.0,32.0,4.55,17.5,62.0,26.32,14.89
2018,8,26,18,30,146.0,20.0,4.5,16.9,26.0,15.74,0.0
2018,8,26,18,45,73.0,10.0,4.45,16.35,13.0,7.87,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,27,5,15,17.5,3.0,2.65,13.7,2.5,0.0,0.0
2018,8,27,5,30,35.0,6.0,2.9,14.2,5.0,0.0,0.0
2018,8,27,5,45,132.0,18.0,3.2,14.65,26.5,14.16,0.0
2018,8,27,6,0,229.0,30.0,3.5,15.1,48.0,22.85,10.07
2018,8,27,6,15,326.5,40.5,3.55,15.7,87.5,33.09,22.68
2018,8,27,6,30,424.0,51.0,3.6,16.3,127.0,59.76,34.36
2018,8,27,6,45,294.0,62.5,3.7,16.85,123.5,83.09,52.12
2018,8,27,7,0,164.0,74.0,3.8,17.4,120.0,89.19,62.5
2018,8,27,7,15,84.5,93.0,3.7,17.95,117.0,95.61,71.72
2018,8,27,7,30,5.0,112.0,3.6,18.5,114.0,87.66,67.85
2018,8,27,7,45,21.5,139.5,3.55,19.05,149.5,115.57,90.31
2018,8,27,8,0,38.0,167.0,3.5,19.6,185.0,150.53,118.38
2018,8,27,8,15,84.0,200.5,3.5,20.15,245.5,202.91,160.06
2018,8,27,8,30,130.0,234.0,3.5,20.7,306.0,269.56,212.6
2018,8,27,8,45,277.5,228.5,3.45,21.25,399.0,366.92,288.95
2018,8,27,9,0,425.0,223.0,3.4,21.8,492.0,480.96,376.36
2018,8,27,9,15,553.0,195.0,3.4,22.3,568.5,563.13,438.47
2018,8,27,9,30,681.0,167.0,3.4,22.8,645.0,660.77,510.5
2018,8,27,9,45,705.5,169.5,3.45,23.3,686.5,710.48,545.25
2018,8,27,10,0,730.0,172.0,3.5,23.8,728.0,759.46,579.05
2018,8,27,10,15,742.0,173.0,3.55,24.2,756.5,795.73,603.51
2018,8,27,10,30,754.0,174.0,3.6,24.6,785.0,829.79,626.16
2018,8,27,10,45,766.0,172.0,3.7,25.05,807.0,851.37,639.49
2018,8,27,11,0,778.0,170.0,3.8,25.5,829.0,877.18,655.78
2018,8,27,11,15,784.5,170.0,3.85,25.8,843.5,897.0,668.07
2018,8,27,11,30,791.0,170.0,3.9,26.1,858.0,913.65,678.29
2018,8,27,11,45,797.0,168.0,4.0,26.45,865.5,924.67,684.93
2018,8,27,12,0,803.0,166.0,4.1,26.8,873.0,932.27,689.41
2018,8,27,12,15,805.5,164.0,4.15,26.95,872.5,933.13,689.77
2018,8,27,12,30,808.0,162.0,4.2,27.1,872.0,930.44,687.92
2018,8,27,12,45,811.0,158.0,4.3,27.3,864.0,922.75,682.95
2018,8,27,13,0,814.0,154.0,4.4,27.5,856.0,911.48,675.69
2018,8,27,13,15,809.5,152.5,4.45,27.45,839.0,892.4,663.65
2018,8,27,13,30,805.0,151.0,4.5,27.4,822.0,870.08,649.47
2018,8,27,13,45,798.5,149.5,4.6,27.35,798.5,842.96,632.29
2018,8,27,14,0,792.0,148.0,4.7,27.3,775.0,812.96,613.17
2018,8,27,14,15,783.0,145.0,4.75,27.0,744.5,776.89,589.78
2018,8,27,14,30,774.0,142.0,4.8,26.7,714.0,738.48,563.59
2018,8,27,14,45,762.0,138.5,4.8,26.45,677.5,695.34,533.09
2018,8,27,15,0,750.0,135.0,4.8,26.2,641.0,652.97,502.45
2018,8,27,15,15,733.0,131.0,4.8,26.2,599.5,602.64,464.81
2018,8,27,15,30,716.0,127.0,4.8,26.2,558.0,551.65,425.82
2018,8,27,15,45,695.5,121.0,4.8,25.3,512.0,496.57,384.19
2018,8,27,16,0,675.0,115.0,4.8,24.4,466.0,441.82,341.38
2018,8,27,16,15,648.0,109.0,4.75,23.65,418.0,384.97,295.31
2018,8,27,16,30,621.0,103.0,4.7,22.9,370.0,329.77,249.25
2018,8,27,16,45,584.0,95.0,4.65,22.2,320.5,271.72,200.14
2018,8,27,17,0,547.0,87.0,4.6,21.5,271.0,217.19,153.49
2018,8,27,17,15,494.5,78.0,4.5,20.7,222.5,162.77,108.34
2018,8,27,17,30,442.0,69.0,4.4,19.9,174.0,114.4,70.63
2018,8,27,17,45,369.5,57.5,4.3,19.05,130.5,66.58,38.64
2018,8,27,18,0,297.0,46.0,4.2,18.2,87.0,34.87,24.13
2018,8,27,18,15,199.5,31.5,4.1,17.65,54.0,23.87,12.41
2018,8,27,18,30,102.0,17.0,4.0,17.1,21.0,13.38,0.0
2018,8,27,18,45,51.0,8.5,3.9,16.55,10.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.75,15.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,28,5,15,11.5,2.5,1.75,13.0,2.0,0.0,0.0
2018,8,28,5,30,23.0,5.0,2.1,13.6,4.0,0.0,0.0
2018,8,28,5,45,100.5,18.0,2.45,14.2,24.0,14.16,0.0
2018,8,28,6,0,178.0,31.0,2.8,14.8,44.0,23.38,9.69
2018,8,28,6,15,270.0,44.0,2.9,15.35,82.0,33.25,22.79
2018,8,28,6,30,362.0,57.0,3.0,15.9,120.0,60.71,36.12
2018,8,28,6,45,252.5,56.5,3.05,16.4,107.5,75.04,47.08
2018,8,28,7,0,143.0,56.0,3.1,16.9,95.0,71.76,48.92
2018,8,28,7,15,71.5,59.5,3.1,17.35,79.0,66.01,47.6
2018,8,28,7,30,0.0,63.0,3.1,17.8,63.0,48.28,35.21
2018,8,28,7,45,0.0,84.0,3.1,18.25,84.0,64.58,48.68
2018,8,28,8,0,0.0,105.0,3.1,18.7,105.0,81.05,62.09
2018,8,28,8,15,2.0,136.5,3.15,19.3,137.5,107.02,83.04
2018,8,28,8,30,4.0,168.0,3.2,19.9,170.0,133.61,104.17
2018,8,28,8,45,5.0,176.0,3.25,20.55,179.0,140.98,109.52
2018,8,28,9,0,6.0,184.0,3.3,21.2,188.0,148.46,114.95
2018,8,28,9,15,8.0,200.0,3.35,21.75,205.5,163.29,126.24
2018,8,28,9,30,10.0,216.0,3.4,22.3,223.0,178.38,137.62
2018,8,28,9,45,15.0,239.5,3.45,22.8,250.5,202.23,155.85
2018,8,28,10,0,20.0,263.0,3.5,23.3,278.0,226.6,174.29
2018,8,28,10,15,37.5,298.5,3.6,23.7,328.0,286.83,220.44
2018,8,28,10,30,55.0,334.0,3.7,24.1,378.0,335.93,257.36
2018,8,28,10,45,55.5,343.5,3.8,24.5,389.0,347.15,265.06
2018,8,28,11,0,56.0,353.0,3.9,24.9,400.0,358.17,272.71
2018,8,28,11,15,154.5,317.0,4.0,25.15,450.0,433.7,331.81
2018,8,28,11,30,253.0,281.0,4.1,25.4,500.0,510.17,390.39
2018,8,28,11,45,443.0,240.5,4.15,25.65,628.0,670.51,509.74
2018,8,28,12,0,633.0,200.0,4.2,25.9,756.0,818.52,615.96
2018,8,28,12,15,765.0,154.5,4.3,26.0,825.0,888.97,664.02
2018,8,28,12,30,897.0,109.0,4.4,26.1,894.0,950.54,705.63
2018,8,28,12,45,893.0,109.5,4.45,26.2,884.0,940.27,698.49
2018,8,28,13,0,889.0,110.0,4.5,26.3,874.0,926.4,689.5
2018,8,28,13,15,887.0,108.5,4.55,26.3,858.0,908.86,678.39
2018,8,28,13,30,885.0,107.0,4.6,26.3,842.0,887.82,665.08
2018,8,28,13,45,882.0,104.5,4.65,26.3,818.5,861.54,648.18
2018,8,28,14,0,879.0,102.0,4.7,26.3,795.0,832.01,628.98
2018,8,28,14,15,872.5,100.0,4.7,26.1,765.0,797.07,606.09
2018,8,28,14,30,866.0,98.0,4.7,25.9,735.0,759.38,581.1
2018,8,28,14,45,858.0,95.0,4.7,25.7,699.0,717.09,551.93
2018,8,28,15,0,850.0,92.0,4.7,25.5,663.0,672.57,519.6
2018,8,28,15,15,835.0,90.0,4.7,25.5,620.5,622.6,482.01
2018,8,28,15,30,820.0,88.0,4.7,25.5,578.0,575.01,445.16
2018,8,28,15,45,804.5,84.0,4.7,24.65,532.5,520.01,403.2
2018,8,28,16,0,789.0,80.0,4.7,23.8,487.0,464.56,359.33
2018,8,28,16,15,766.5,76.5,4.65,23.2,438.5,406.46,311.44
2018,8,28,16,30,744.0,73.0,4.6,22.6,390.0,349.23,262.77
2018,8,28,16,45,711.0,68.5,4.55,22.0,339.5,289.03,210.82
2018,8,28,17,0,678.0,64.0,4.5,21.4,289.0,231.58,160.61
2018,8,28,17,15,627.5,59.0,4.4,20.6,238.5,171.59,110.0
2018,8,28,17,30,577.0,54.0,4.3,19.8,188.0,118.81,68.45
2018,8,28,17,45,498.0,46.0,4.15,19.05,141.0,67.65,35.53
2018,8,28,18,0,419.0,38.0,4.0,18.3,94.0,31.45,21.11
2018,8,28,18,15,290.0,28.0,3.85,17.8,58.5,23.15,11.1
2018,8,28,18,30,161.0,18.0,3.7,17.3,23.0,14.16,0.0
2018,8,28,18,45,80.5,9.0,3.55,16.75,11.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,29,5,15,22.0,3.0,1.35,13.5,2.5,0.0,0.0
2018,8,29,5,30,44.0,6.0,1.5,14.1,5.0,0.0,0.0
2018,8,29,5,45,157.0,16.0,1.65,14.75,25.5,12.59,0.0
2018,8,29,6,0,270.0,26.0,1.8,15.4,46.0,21.53,7.59
2018,8,29,6,15,376.0,35.5,1.95,16.05,87.0,29.27,19.28
2018,8,29,6,30,482.0,45.0,2.1,16.7,128.0,60.93,32.47
2018,8,29,6,45,547.0,51.0,2.2,17.4,176.0,107.19,61.08
2018,8,29,7,0,612.0,57.0,2.3,18.1,224.0,161.15,102.6
2018,8,29,7,15,655.5,62.5,2.25,18.65,275.0,216.99,150.05
2018,8,29,7,30,699.0,68.0,2.2,19.2,326.0,278.78,203.36
2018,8,29,7,45,728.5,72.5,2.2,19.75,376.5,337.04,253.79
2018,8,29,8,0,758.0,77.0,2.2,20.3,427.0,397.38,304.61
2018,8,29,8,15,781.5,79.5,2.2,20.85,475.5,454.72,351.62
2018,8,29,8,30,805.0,82.0,2.2,21.4,524.0,512.76,397.52
2018,8,29,8,45,822.0,85.0,2.25,22.0,569.5,567.95,439.8
2018,8,29,9,0,839.0,88.0,2.3,22.6,615.0,618.4,477.33
2018,8,29,9,15,854.0,89.5,2.35,23.2,656.0,668.48,513.4
2018,8,29,9,30,869.0,91.0,2.4,23.8,697.0,717.16,547.44
2018,8,29,9,45,881.0,92.0,2.5,24.4,733.0,761.44,576.86
2018,8,29,10,0,893.0,93.0,2.6,25.0,769.0,803.55,603.77
2018,8,29,10,15,901.5,93.5,2.7,25.45,798.0,839.88,626.84
2018,8,29,10,30,910.0,94.0,2.8,25.9,827.0,873.37,647.86
2018,8,29,10,45,916.5,95.0,2.95,26.4,849.5,902.56,666.13
2018,8,29,11,0,923.0,96.0,3.1,26.9,872.0,928.45,682.19
2018,8,29,11,15,927.0,96.5,3.25,27.2,887.0,948.1,694.68
2018,8,29,11,30,931.0,97.0,3.4,27.5,902.0,964.1,704.87
2018,8,29,11,45,934.5,96.0,3.55,27.85,909.0,974.39,711.27
2018,8,29,12,0,938.0,95.0,3.7,28.2,916.0,980.85,715.28
2018,8,29,12,15,936.0,96.5,3.8,28.3,914.5,980.79,715.53
2018,8,29,12,30,934.0,98.0,3.9,28.4,913.0,976.84,713.38
2018,8,29,12,45,928.5,100.0,4.05,28.55,902.5,966.29,707.15
2018,8,29,13,0,923.0,102.0,4.2,28.7,892.0,952.03,698.54
2018,8,29,13,15,920.5,101.0,4.35,28.6,875.5,933.87,688.06
2018,8,29,13,30,918.0,100.0,4.5,28.5,859.0,912.09,675.13
2018,8,29,13,45,914.5,98.0,4.6,28.45,835.0,884.96,658.19
2018,8,29,14,0,911.0,96.0,4.7,28.4,811.0,854.47,639.13
2018,8,29,14,15,903.5,94.5,4.8,28.1,780.0,818.1,616.45
2018,8,29,14,30,896.0,93.0,4.9,27.8,749.0,778.95,591.52
2018,8,29,14,45,886.5,90.5,5.0,27.5,711.5,734.8,562.32
2018,8,29,15,0,877.0,88.0,5.1,27.2,674.0,688.45,529.45
2018,8,29,15,15,863.0,86.5,5.1,27.2,631.5,638.29,491.84
2018,8,29,15,30,849.0,85.0,5.1,27.2,589.0,586.82,452.3
2018,8,29,15,45,830.0,82.0,5.15,26.15,541.5,532.86,411.62
2018,8,29,16,0,811.0,79.0,5.2,25.1,494.0,475.28,366.6
2018,8,29,16,15,784.5,76.0,5.15,24.4,443.5,414.65,316.95
2018,8,29,16,30,758.0,73.0,5.1,23.7,393.0,355.3,266.79
2018,8,29,16,45,720.5,69.0,5.05,23.0,340.5,293.24,213.54
2018,8,29,17,0,683.0,65.0,5.0,22.3,288.0,234.44,162.45
2018,8,29,17,15,627.5,59.5,4.85,21.55,236.5,172.69,110.59
2018,8,29,17,30,572.0,54.0,4.7,20.8,185.0,118.76,68.29
2018,8,29,17,45,468.0,45.5,4.55,20.05,134.5,65.9,34.67
2018,8,29,18,0,364.0,37.0,4.4,19.3,84.0,30.38,20.0
2018,8,29,18,15,242.0,26.0,4.15,18.85,51.5,21.35,8.77
2018,8,29,18,30,120.0,15.0,3.9,18.4,19.0,11.8,0.0
2018,8,29,18,45,60.0,7.5,3.6,17.95,9.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
