Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,9,5,45,91.5,10.5,1.85,13.45,14.5,8.26,0.0
2018,9,9,6,0,183.0,21.0,2.0,13.9,29.0,16.52,0.0
2018,9,9,6,15,318.5,31.0,2.1,14.55,67.5,32.31,15.27
2018,9,9,6,30,454.0,41.0,2.2,15.2,106.0,76.19,40.27
2018,9,9,6,45,533.5,48.5,2.3,15.9,155.5,126.74,77.01
2018,9,9,7,0,613.0,56.0,2.4,16.6,205.0,186.92,126.22
2018,9,9,7,15,664.5,61.0,2.35,17.3,257.5,246.42,178.05
2018,9,9,7,30,716.0,66.0,2.3,18.0,310.0,312.08,234.96
2018,9,9,7,45,752.0,70.0,2.2,18.7,362.5,374.71,288.59
2018,9,9,8,0,788.0,74.0,2.1,19.4,415.0,440.08,342.52
2018,9,9,8,15,812.5,77.0,2.05,20.3,465.0,500.97,390.9
2018,9,9,8,30,837.0,80.0,2.0,21.2,515.0,562.55,437.74
2018,9,9,8,45,855.5,82.0,2.0,22.15,561.0,615.57,476.68
2018,9,9,9,0,874.0,84.0,2.0,23.1,607.0,671.41,516.05
2018,9,9,9,15,885.5,87.0,2.0,24.05,647.5,722.41,550.5
2018,9,9,9,30,897.0,90.0,2.0,25.0,688.0,771.57,581.39
2018,9,9,9,45,903.5,92.0,2.0,25.95,721.5,813.7,606.21
2018,9,9,10,0,910.0,94.0,2.0,26.9,755.0,853.11,628.79
2018,9,9,10,15,863.0,118.5,2.05,27.85,764.5,866.59,634.41
2018,9,9,10,30,816.0,143.0,2.1,28.8,774.0,885.78,644.05
2018,9,9,10,45,816.0,149.0,2.1,29.75,794.0,912.28,657.86
2018,9,9,11,0,816.0,155.0,2.1,30.7,814.0,935.38,669.26
2018,9,9,11,15,862.0,135.5,2.15,31.45,842.0,972.7,690.65
2018,9,9,11,30,908.0,116.0,2.2,32.2,870.0,993.55,701.4
2018,9,9,11,45,925.0,108.5,2.25,32.95,880.5,1009.35,709.17
2018,9,9,12,0,942.0,101.0,2.3,33.7,891.0,1021.32,714.66
2018,9,9,12,15,938.5,102.0,2.5,33.95,887.0,1018.33,714.05
2018,9,9,12,30,935.0,103.0,2.7,34.2,883.0,1011.42,711.1
2018,9,9,12,45,927.0,106.5,2.85,34.45,871.5,998.91,704.21
2018,9,9,13,0,919.0,110.0,3.0,34.7,860.0,982.68,695.02
2018,9,9,13,15,914.5,109.0,3.2,34.65,841.5,961.59,683.93
2018,9,9,13,30,910.0,108.0,3.4,34.6,823.0,936.96,670.44
2018,9,9,13,45,901.5,107.5,3.6,34.6,796.5,905.94,652.47
2018,9,9,14,0,893.0,107.0,3.8,34.6,770.0,871.88,632.27
2018,9,9,14,15,882.5,105.5,3.9,34.3,736.5,832.37,608.42
2018,9,9,14,30,872.0,104.0,4.0,34.0,703.0,790.36,582.56
2018,9,9,14,45,857.5,102.0,4.1,33.7,663.5,749.76,557.08
2018,9,9,15,0,843.0,100.0,4.2,33.4,624.0,699.51,522.86
2018,9,9,15,15,825.0,97.5,4.2,33.4,579.5,645.1,483.86
2018,9,9,15,30,807.0,95.0,4.2,33.4,535.0,589.9,443.29
2018,9,9,15,45,782.0,91.5,4.4,32.2,486.0,529.46,400.06
2018,9,9,16,0,757.0,88.0,4.6,31.0,437.0,469.63,355.39
2018,9,9,16,15,723.5,83.5,4.65,30.1,385.5,406.02,305.49
2018,9,9,16,30,690.0,79.0,4.7,29.2,334.0,344.59,255.52
2018,9,9,16,45,643.0,73.0,4.8,28.25,282.0,280.17,202.19
2018,9,9,17,0,596.0,67.0,4.9,27.3,230.0,220.42,151.84
2018,9,9,17,15,525.0,59.0,4.85,26.05,180.0,159.34,102.03
2018,9,9,17,30,454.0,51.0,4.8,24.8,130.0,106.68,61.42
2018,9,9,17,45,348.0,39.5,4.8,23.6,88.0,57.61,29.16
2018,9,9,18,0,242.0,28.0,4.8,22.4,46.0,23.16,8.44
2018,9,9,18,15,139.0,16.5,4.7,21.55,25.0,12.98,0.0
2018,9,9,18,30,36.0,5.0,4.6,20.7,4.0,0.0,0.0
2018,9,9,18,45,18.0,2.5,4.55,19.9,2.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,19.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.45,18.7,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.4,18.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.3,17.85,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,17.1,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,10,5,45,81.0,9.5,2.05,13.3,13.0,0.0,0.0
2018,9,10,6,0,162.0,19.0,2.2,13.7,26.0,14.95,0.0
2018,9,10,6,15,287.0,30.5,2.25,14.35,63.0,32.55,14.88
2018,9,10,6,30,412.0,42.0,2.3,15.0,100.0,75.24,40.74
2018,9,10,6,45,490.0,50.5,2.3,15.7,147.5,124.09,76.75
2018,9,10,7,0,568.0,59.0,2.3,16.4,195.0,182.48,124.62
2018,9,10,7,15,620.0,65.0,2.15,17.1,246.5,240.56,175.06
2018,9,10,7,30,672.0,71.0,2.0,17.8,298.0,304.15,229.9
2018,9,10,7,45,707.5,76.0,1.8,18.5,349.5,365.37,281.87
2018,9,10,8,0,743.0,81.0,1.6,19.2,401.0,429.54,334.13
2018,9,10,8,15,770.0,85.0,1.55,20.1,451.0,490.43,381.95
2018,9,10,8,30,797.0,89.0,1.5,21.0,501.0,552.39,428.5
2018,9,10,8,45,816.0,92.0,1.4,21.9,546.5,609.13,468.97
2018,9,10,9,0,835.0,95.0,1.3,22.8,592.0,665.4,507.26
2018,9,10,9,15,852.0,97.0,1.3,23.75,634.0,718.45,542.46
2018,9,10,9,30,869.0,99.0,1.3,24.7,676.0,762.93,570.04
2018,9,10,9,45,885.5,98.0,1.35,25.6,712.5,808.81,597.65
2018,9,10,10,0,902.0,97.0,1.4,26.5,749.0,852.74,623.44
2018,9,10,10,15,909.5,98.5,1.45,27.35,777.5,889.3,644.19
2018,9,10,10,30,917.0,100.0,1.5,28.2,806.0,922.85,662.83
2018,9,10,10,45,922.0,101.0,1.6,29.0,827.0,950.43,678.33
2018,9,10,11,0,927.0,102.0,1.7,29.8,848.0,974.54,691.64
2018,9,10,11,15,930.5,102.0,1.8,30.55,861.0,992.61,701.33
2018,9,10,11,30,934.0,102.0,1.9,31.3,874.0,1006.93,708.78
2018,9,10,11,45,935.0,102.5,1.95,32.0,879.5,1015.54,712.3
2018,9,10,12,0,936.0,103.0,2.0,32.7,885.0,1020.22,713.57
2018,9,10,12,15,932.0,104.5,2.1,33.25,881.0,1017.17,711.26
2018,9,10,12,30,928.0,106.0,2.2,33.8,877.0,1010.21,706.69
2018,9,10,12,45,918.5,109.0,2.3,34.3,864.0,995.71,697.69
2018,9,10,13,0,909.0,112.0,2.4,34.8,851.0,977.57,686.52
2018,9,10,13,15,904.0,111.0,2.5,34.95,832.0,956.07,674.27
2018,9,10,13,30,899.0,110.0,2.6,35.1,813.0,931.11,659.78
2018,9,10,13,45,891.0,109.5,2.75,35.3,787.0,900.69,641.97
2018,9,10,14,0,883.0,109.0,2.9,35.5,761.0,867.24,622.01
2018,9,10,14,15,872.5,108.0,3.05,35.35,728.0,828.43,599.13
2018,9,10,14,30,862.0,107.0,3.2,35.2,695.0,795.34,579.7
2018,9,10,14,45,847.5,105.0,3.35,35.05,655.5,747.03,549.32
2018,9,10,15,0,833.0,103.0,3.5,34.9,616.0,697.05,515.8
2018,9,10,15,15,814.5,100.0,3.5,34.9,571.5,642.11,477.02
2018,9,10,15,30,796.0,97.0,3.5,34.9,527.0,586.49,436.72
2018,9,10,15,45,769.5,93.0,3.8,34.0,477.5,525.17,393.21
2018,9,10,16,0,743.0,89.0,4.1,33.1,428.0,464.66,348.32
2018,9,10,16,15,708.0,84.0,4.25,32.05,376.5,400.71,299.0
2018,9,10,16,30,673.0,79.0,4.4,31.0,325.0,339.03,249.59
2018,9,10,16,45,624.5,73.0,4.55,29.95,273.5,275.05,197.24
2018,9,10,17,0,576.0,67.0,4.7,28.9,222.0,215.95,147.98
2018,9,10,17,15,503.5,59.0,4.85,27.3,173.0,155.73,99.45
2018,9,10,17,30,431.0,51.0,5.0,25.7,124.0,104.13,60.01
2018,9,10,17,45,320.5,39.5,5.2,24.1,83.0,56.17,28.55
2018,9,10,18,0,210.0,28.0,5.4,22.5,42.0,21.29,5.3
2018,9,10,18,15,117.5,16.5,5.35,21.5,23.0,12.98,0.0
2018,9,10,18,30,25.0,5.0,5.3,20.5,4.0,0.0,0.0
2018,9,10,18,45,12.5,2.5,5.25,19.55,2.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,18.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,18.25,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,17.9,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,17.5,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,16.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,16.65,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,11,5,45,86.0,9.5,2.75,13.15,13.0,0.0,0.0
2018,9,11,6,0,172.0,19.0,2.9,13.4,26.0,14.95,0.0
2018,9,11,6,15,302.5,30.0,2.9,14.0,63.0,33.87,14.68
2018,9,11,6,30,433.0,41.0,2.9,14.6,100.0,78.06,41.96
2018,9,11,6,45,508.5,49.0,2.95,15.15,148.0,127.7,79.12
2018,9,11,7,0,584.0,57.0,3.0,15.7,196.0,186.5,128.01
2018,9,11,7,15,633.0,63.5,2.9,16.65,247.0,245.34,179.55
2018,9,11,7,30,682.0,70.0,2.8,17.6,298.0,309.33,235.14
2018,9,11,7,45,710.5,76.0,2.7,18.5,348.0,369.44,286.8
2018,9,11,8,0,739.0,82.0,2.6,19.4,398.0,431.58,338.2
2018,9,11,8,15,762.0,87.0,2.55,20.3,446.5,491.29,385.84
2018,9,11,8,30,785.0,92.0,2.5,21.2,495.0,551.66,432.05
2018,9,11,8,45,798.5,97.5,2.5,22.05,539.5,607.0,472.96
2018,9,11,9,0,812.0,103.0,2.5,22.9,584.0,661.43,511.7
2018,9,11,9,15,825.0,106.5,2.55,23.7,624.0,712.27,546.97
2018,9,11,9,30,838.0,110.0,2.6,24.5,664.0,761.56,579.9
2018,9,11,9,45,843.5,114.0,2.7,25.25,696.5,803.61,606.36
2018,9,11,10,0,849.0,118.0,2.8,26.0,729.0,843.05,630.73
2018,9,11,10,15,856.0,120.0,2.9,26.65,756.5,878.89,652.67
2018,9,11,10,30,863.0,122.0,3.0,27.3,784.0,900.15,664.72
2018,9,11,10,45,866.5,124.5,3.1,27.9,804.0,926.52,680.4
2018,9,11,11,0,870.0,127.0,3.2,28.5,824.0,949.55,693.8
2018,9,11,11,15,875.0,127.5,3.3,29.0,838.5,968.6,704.9
2018,9,11,11,30,880.0,128.0,3.4,29.5,853.0,984.16,713.8
2018,9,11,11,45,883.0,128.0,3.55,30.0,859.0,993.71,719.24
2018,9,11,12,0,886.0,128.0,3.7,30.5,865.0,999.56,722.41
2018,9,11,12,15,897.5,121.0,3.8,30.85,865.5,1003.0,724.26
2018,9,11,12,30,909.0,114.0,3.9,31.2,866.0,1002.47,723.67
2018,9,11,12,45,930.5,101.0,4.05,31.55,862.0,1001.22,723.06
2018,9,11,13,0,952.0,88.0,4.2,31.9,858.0,995.25,719.49
2018,9,11,13,15,948.0,87.0,4.35,31.8,839.0,973.8,707.2
2018,9,11,13,30,944.0,86.0,4.5,31.7,820.0,948.68,692.53
2018,9,11,13,45,938.5,84.5,4.65,31.65,794.0,918.17,674.04
2018,9,11,14,0,933.0,83.0,4.8,31.6,768.0,884.34,653.5
2018,9,11,14,15,924.5,82.0,4.95,31.15,735.0,845.46,630.36
2018,9,11,14,30,916.0,81.0,5.1,30.7,702.0,803.84,604.87
2018,9,11,14,45,905.5,78.5,5.25,30.2,663.0,756.64,575.03
2018,9,11,15,0,895.0,76.0,5.4,29.7,624.0,707.33,542.25
2018,9,11,15,15,879.0,74.0,5.4,29.7,579.0,653.14,502.11
2018,9,11,15,30,863.0,72.0,5.4,29.7,534.0,597.89,460.14
2018,9,11,15,45,842.5,69.5,5.6,28.15,486.0,538.91,417.2
2018,9,11,16,0,822.0,67.0,5.8,26.6,438.0,482.26,373.85
2018,9,11,16,15,793.0,63.5,5.8,25.6,386.5,418.23,321.8
2018,9,11,16,30,764.0,60.0,5.8,24.6,335.0,355.88,269.23
2018,9,11,16,45,721.0,55.5,5.75,23.6,282.5,290.14,212.7
2018,9,11,17,0,678.0,51.0,5.7,22.6,230.0,228.46,158.72
2018,9,11,17,15,608.0,46.0,5.55,21.6,179.5,165.52,105.48
2018,9,11,17,30,538.0,41.0,5.4,20.6,129.0,109.61,61.07
2018,9,11,17,45,394.5,32.5,5.25,19.65,84.5,55.34,25.84
2018,9,11,18,0,251.0,24.0,5.1,18.7,40.0,19.9,2.0
2018,9,11,18,15,125.5,12.0,5.0,18.15,20.0,9.44,0.0
2018,9,11,18,30,0.0,0.0,4.9,17.6,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,17.05,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,16.25,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,15.75,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,15.4,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,15.15,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,12,5,45,54.5,8.0,3.35,13.55,10.0,0.0,0.0
2018,9,12,6,0,109.0,16.0,3.4,13.7,20.0,12.59,0.0
2018,9,12,6,15,189.5,30.0,3.5,14.25,50.0,30.1,12.76
2018,9,12,6,30,270.0,44.0,3.6,14.8,80.0,64.88,37.2
2018,9,12,6,45,334.0,56.5,3.7,15.35,121.0,105.91,68.62
2018,9,12,7,0,398.0,69.0,3.8,15.9,162.0,154.9,109.3
2018,9,12,7,15,403.0,85.0,3.8,16.6,199.5,198.05,148.39
2018,9,12,7,30,408.0,101.0,3.8,17.3,237.0,241.52,187.26
2018,9,12,7,45,372.5,125.0,3.75,18.0,264.5,276.05,218.3
2018,9,12,8,0,337.0,149.0,3.7,18.7,292.0,296.16,236.24
2018,9,12,8,15,294.0,180.5,3.65,19.55,316.0,323.76,258.58
2018,9,12,8,30,251.0,212.0,3.6,20.4,340.0,346.43,275.72
2018,9,12,8,45,325.5,215.5,3.55,21.2,397.5,410.68,325.67
2018,9,12,9,0,400.0,219.0,3.5,22.0,455.0,495.38,389.68
2018,9,12,9,15,514.0,198.5,3.5,22.65,523.0,578.79,452.39
2018,9,12,9,30,628.0,178.0,3.5,23.3,591.0,677.14,524.22
2018,9,12,9,45,570.5,204.5,3.5,24.0,595.0,675.95,520.2
2018,9,12,10,0,513.0,231.0,3.5,24.7,599.0,676.65,517.7
2018,9,12,10,15,375.0,291.0,3.65,25.1,565.5,615.8,470.31
2018,9,12,10,30,237.0,351.0,3.8,25.5,532.0,545.47,415.42
2018,9,12,10,45,353.5,328.0,3.9,25.9,606.0,655.42,496.8
2018,9,12,11,0,470.0,305.0,4.0,26.3,680.0,769.43,577.95
2018,9,12,11,15,471.0,310.5,4.1,26.4,691.5,784.71,587.64
2018,9,12,11,30,472.0,316.0,4.2,26.5,703.0,797.66,596.35
2018,9,12,11,45,433.5,314.5,4.35,26.65,671.5,763.4,571.91
2018,9,12,12,0,395.0,313.0,4.5,26.8,640.0,726.42,545.64
2018,9,12,12,15,267.0,326.5,4.6,26.8,547.0,594.18,449.62
2018,9,12,12,30,139.0,340.0,4.7,26.8,454.0,461.28,350.34
2018,9,12,12,45,279.5,333.0,4.75,26.8,559.0,607.74,461.36
2018,9,12,13,0,420.0,326.0,4.8,26.8,664.0,747.35,563.21
2018,9,12,13,15,465.0,300.5,4.9,26.65,666.5,755.57,570.73
2018,9,12,13,30,510.0,275.0,5.0,26.5,669.0,759.59,575.99
2018,9,12,13,45,350.0,288.5,5.05,26.4,555.0,598.09,458.06
2018,9,12,14,0,190.0,302.0,5.1,26.3,441.0,446.13,343.56
2018,9,12,14,15,149.0,296.0,5.15,25.8,402.0,399.63,309.07
2018,9,12,14,30,108.0,290.0,5.2,25.3,363.0,355.45,275.57
2018,9,12,14,45,114.0,269.0,5.25,24.8,342.0,334.17,260.54
2018,9,12,15,0,120.0,248.0,5.3,24.3,321.0,312.22,244.69
2018,9,12,15,15,162.5,233.5,5.3,24.3,324.5,319.29,251.23
2018,9,12,15,30,205.0,219.0,5.3,24.3,328.0,321.96,253.86
2018,9,12,15,45,166.5,199.5,5.35,22.8,282.5,271.15,214.78
2018,9,12,16,0,128.0,180.0,5.4,21.3,237.0,224.23,178.1
2018,9,12,16,15,156.5,156.0,5.35,20.65,217.5,206.51,163.64
2018,9,12,16,30,185.0,132.0,5.3,20.0,198.0,185.54,145.56
2018,9,12,16,45,213.5,111.5,5.25,19.3,176.0,169.97,130.84
2018,9,12,17,0,242.0,91.0,5.2,18.6,154.0,144.08,106.63
2018,9,12,17,15,197.5,73.5,5.05,18.1,117.0,103.31,72.47
2018,9,12,17,30,153.0,56.0,4.9,17.6,80.0,68.21,44.19
2018,9,12,17,45,103.0,38.5,4.75,17.05,52.0,38.58,21.7
2018,9,12,18,0,53.0,21.0,4.6,16.5,24.0,15.81,0.0
2018,9,12,18,15,26.5,10.5,4.5,16.3,12.0,8.26,0.0
2018,9,12,18,30,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,15.85,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,13,5,45,49.0,7.5,3.45,13.9,9.0,0.0,0.0
2018,9,13,6,0,98.0,15.0,3.6,14.1,18.0,11.8,0.0
2018,9,13,6,15,186.0,29.0,3.7,14.6,48.5,30.11,11.94
2018,9,13,6,30,274.0,43.0,3.8,15.1,79.0,65.76,37.48
2018,9,13,6,45,405.5,50.0,3.95,15.6,130.5,116.19,73.97
2018,9,13,7,0,537.0,57.0,4.1,16.1,182.0,180.76,125.5
2018,9,13,7,15,616.5,59.5,4.05,16.7,236.5,241.99,178.39
2018,9,13,7,30,696.0,62.0,4.0,17.3,291.0,312.47,239.3
2018,9,13,7,45,731.0,65.5,3.95,17.9,341.5,373.43,292.57
2018,9,13,8,0,766.0,69.0,3.9,18.5,392.0,437.0,346.34
2018,9,13,8,15,791.0,72.0,3.85,19.15,441.0,497.11,395.59
2018,9,13,8,30,816.0,75.0,3.8,19.8,490.0,558.01,443.66
2018,9,13,8,45,835.0,77.0,3.75,20.45,535.0,610.16,483.57
2018,9,13,9,0,854.0,79.0,3.7,21.1,580.0,665.41,524.34
2018,9,13,9,15,866.5,81.5,3.65,21.7,620.0,715.7,560.09
2018,9,13,9,30,879.0,84.0,3.6,22.3,660.0,764.28,592.01
2018,9,13,9,45,886.5,86.5,3.6,22.95,693.5,806.91,619.22
2018,9,13,10,0,894.0,89.0,3.6,23.6,727.0,846.95,644.24
2018,9,13,10,15,901.5,90.5,3.6,23.95,755.0,883.14,667.06
2018,9,13,10,30,909.0,92.0,3.6,24.3,783.0,916.34,687.66
2018,9,13,10,45,914.0,93.0,3.6,24.7,803.5,943.56,703.95
2018,9,13,11,0,919.0,94.0,3.6,25.1,824.0,967.33,717.93
2018,9,13,11,15,922.0,94.5,3.75,25.3,837.0,985.1,729.49
2018,9,13,11,30,925.0,95.0,3.9,25.5,850.0,999.14,738.69
2018,9,13,11,45,926.5,95.5,4.0,25.65,855.5,1007.92,744.36
2018,9,13,12,0,928.0,96.0,4.1,25.8,861.0,1012.81,747.62
2018,9,13,12,15,930.5,94.5,4.2,25.85,859.0,1012.64,747.98
2018,9,13,12,30,933.0,93.0,4.3,25.9,857.0,1008.54,745.88
2018,9,13,12,45,935.0,90.0,4.45,25.9,847.0,998.4,740.31
2018,9,13,13,0,937.0,87.0,4.6,25.9,837.0,984.31,732.33
2018,9,13,13,15,933.0,86.5,4.7,25.8,818.5,963.44,720.04
2018,9,13,13,30,929.0,86.0,4.8,25.7,800.0,938.96,705.3
2018,9,13,13,45,923.5,85.0,4.9,25.55,774.5,909.14,686.94
2018,9,13,14,0,918.0,84.0,5.0,25.4,749.0,876.07,666.17
2018,9,13,14,15,904.0,84.0,5.0,25.15,714.5,834.06,638.57
2018,9,13,14,30,890.0,84.0,5.0,24.9,680.0,789.76,609.08
2018,9,13,14,45,870.5,84.5,5.05,24.65,639.0,739.91,575.44
2018,9,13,15,0,851.0,85.0,5.1,24.4,598.0,688.78,539.25
2018,9,13,15,15,799.5,89.0,5.1,24.4,542.5,624.72,490.54
2018,9,13,15,30,748.0,93.0,5.1,24.4,487.0,557.1,438.28
2018,9,13,15,45,705.0,93.0,5.05,23.65,436.0,493.69,389.19
2018,9,13,16,0,662.0,93.0,5.0,22.9,385.0,432.03,340.02
2018,9,13,16,15,618.5,89.0,4.85,22.35,335.5,369.26,288.3
2018,9,13,16,30,575.0,85.0,4.7,21.8,286.0,310.11,238.28
2018,9,13,16,45,500.5,78.5,4.6,21.3,233.0,242.86,181.66
2018,9,13,17,0,426.0,72.0,4.5,20.8,180.0,180.02,128.71
2018,9,13,17,15,373.5,60.0,4.15,20.05,138.5,129.9,86.36
2018,9,13,17,30,321.0,48.0,3.8,19.3,97.0,86.18,51.23
2018,9,13,17,45,214.0,34.5,3.4,18.55,62.0,44.23,22.13
2018,9,13,18,0,107.0,21.0,3.0,17.8,27.0,15.88,0.0
2018,9,13,18,15,53.5,10.5,2.95,17.35,13.5,8.26,0.0
2018,9,13,18,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,14,5,45,31.5,6.5,1.9,11.8,7.5,0.0,0.0
2018,9,14,6,0,63.0,13.0,2.0,12.2,15.0,10.23,0.0
2018,9,14,6,15,120.5,29.0,2.2,12.95,41.5,27.77,10.73
2018,9,14,6,30,178.0,45.0,2.4,13.7,68.0,59.05,35.86
2018,9,14,6,45,238.0,60.5,2.65,14.45,106.0,96.66,65.28
2018,9,14,7,0,298.0,76.0,2.9,15.2,144.0,141.89,102.75
2018,9,14,7,15,464.0,75.0,2.8,15.8,212.0,214.66,160.98
2018,9,14,7,30,630.0,74.0,2.7,16.4,280.0,303.26,233.58
2018,9,14,7,45,723.5,67.5,2.65,17.0,341.5,375.18,294.1
2018,9,14,8,0,817.0,61.0,2.6,17.6,403.0,453.36,358.42
2018,9,14,8,15,739.0,85.0,2.5,18.25,423.0,486.17,385.9
2018,9,14,8,30,661.0,109.0,2.4,18.9,443.0,507.54,402.73
2018,9,14,8,45,632.0,131.5,2.3,19.55,474.5,547.52,432.25
2018,9,14,9,0,603.0,154.0,2.2,20.2,506.0,582.57,456.64
2018,9,14,9,15,635.0,158.0,2.15,20.95,551.5,639.42,496.83
2018,9,14,9,30,667.0,162.0,2.1,21.7,597.0,696.85,536.04
2018,9,14,9,45,716.5,153.0,2.05,22.45,642.5,755.44,575.39
2018,9,14,10,0,766.0,144.0,2.0,23.2,688.0,808.94,609.16
2018,9,14,10,15,669.0,191.5,2.0,23.9,680.0,804.29,602.12
2018,9,14,10,30,572.0,239.0,2.0,24.6,672.0,776.48,579.06
2018,9,14,10,45,511.5,273.0,2.0,25.3,668.0,769.9,571.21
2018,9,14,11,0,451.0,307.0,2.0,26.0,664.0,757.85,559.48
2018,9,14,11,15,526.0,279.5,2.1,26.4,702.0,811.37,597.03
2018,9,14,11,30,601.0,252.0,2.2,26.8,740.0,869.58,636.5
2018,9,14,11,45,647.0,232.5,2.25,27.15,761.0,901.35,657.34
2018,9,14,12,0,693.0,213.0,2.3,27.5,782.0,929.57,675.67
2018,9,14,12,15,702.5,207.0,2.45,27.7,782.0,931.95,677.82
2018,9,14,12,30,712.0,201.0,2.6,27.9,782.0,930.91,678.04
2018,9,14,12,45,692.5,206.5,2.7,28.1,765.0,910.12,664.98
2018,9,14,13,0,673.0,212.0,2.8,28.3,748.0,886.44,649.98
2018,9,14,13,15,709.5,189.5,2.95,28.3,743.0,884.6,650.72
2018,9,14,13,30,746.0,167.0,3.1,28.3,738.0,877.6,647.72
2018,9,14,13,45,731.0,167.0,3.25,28.3,710.5,843.6,626.56
2018,9,14,14,0,716.0,167.0,3.4,28.3,683.0,807.37,603.8
2018,9,14,14,15,685.0,167.5,3.5,28.05,643.0,756.61,570.08
2018,9,14,14,30,654.0,168.0,3.6,27.8,603.0,705.27,535.19
2018,9,14,14,45,624.0,166.0,3.75,27.6,561.0,652.12,498.33
2018,9,14,15,0,594.0,164.0,3.9,27.4,519.0,599.18,460.71
2018,9,14,15,15,551.5,159.5,3.9,27.4,469.5,529.34,409.13
2018,9,14,15,30,509.0,155.0,3.9,27.4,420.0,469.75,364.02
2018,9,14,15,45,538.0,133.5,4.1,26.55,389.5,435.89,339.19
2018,9,14,16,0,567.0,112.0,4.3,25.7,359.0,404.42,314.52
2018,9,14,16,15,409.0,120.0,4.3,25.0,287.0,302.01,234.06
2018,9,14,16,30,251.0,128.0,4.3,24.3,215.0,214.76,165.23
2018,9,14,16,45,157.5,110.5,4.3,23.65,162.0,146.67,110.95
2018,9,14,17,0,64.0,93.0,4.3,23.0,109.0,92.57,68.59
2018,9,14,17,15,46.0,72.5,4.2,22.2,82.5,67.55,48.09
2018,9,14,17,30,28.0,52.0,4.1,21.4,56.0,45.05,29.8
2018,9,14,17,45,16.0,34.0,4.05,20.55,36.0,27.59,14.85
2018,9,14,18,0,4.0,16.0,4.0,19.7,16.0,12.14,0.0
2018,9,14,18,15,2.0,8.0,3.9,19.2,8.0,6.29,0.0
2018,9,14,18,30,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.75,18.15,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.6,17.35,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,15,5,45,85.0,8.0,3.95,13.2,10.5,0.0,0.0
2018,9,15,6,0,170.0,16.0,4.1,13.4,21.0,12.59,0.0
2018,9,15,6,15,310.0,25.5,4.3,13.95,56.5,35.49,11.09
2018,9,15,6,30,450.0,35.0,4.5,14.5,92.0,82.04,43.22
2018,9,15,6,45,534.0,41.5,4.65,15.05,140.0,133.74,83.18
2018,9,15,7,0,618.0,48.0,4.8,15.6,188.0,196.27,136.08
2018,9,15,7,15,670.0,52.5,4.8,16.15,239.5,256.56,190.16
2018,9,15,7,30,722.0,57.0,4.8,16.7,291.0,322.19,248.62
2018,9,15,7,45,757.0,61.0,4.8,17.3,343.0,385.29,304.21
2018,9,15,8,0,792.0,65.0,4.8,17.9,395.0,450.99,360.22
2018,9,15,8,15,817.5,68.0,4.8,18.45,444.5,512.85,411.52
2018,9,15,8,30,843.0,71.0,4.8,19.0,494.0,571.81,458.92
2018,9,15,8,45,861.0,73.0,4.75,19.55,539.5,628.33,502.69
2018,9,15,9,0,879.0,75.0,4.7,20.1,585.0,684.17,544.47
2018,9,15,9,15,891.0,77.5,4.7,20.65,625.5,735.2,580.92
2018,9,15,9,30,903.0,80.0,4.7,21.2,666.0,784.39,614.0
2018,9,15,9,45,910.0,83.0,4.7,21.7,700.0,828.02,642.66
2018,9,15,10,0,917.0,86.0,4.7,22.2,734.0,868.93,669.03
2018,9,15,10,15,925.0,86.5,4.7,22.55,762.0,905.11,692.2
2018,9,15,10,30,933.0,87.0,4.7,22.9,790.0,938.24,713.08
2018,9,15,10,45,939.5,87.0,4.75,23.25,811.0,966.21,730.69
2018,9,15,11,0,946.0,87.0,4.8,23.6,832.0,990.69,745.94
2018,9,15,11,15,949.5,87.0,4.85,23.8,845.0,1008.67,757.27
2018,9,15,11,30,953.0,87.0,4.9,24.0,858.0,1022.81,766.14
2018,9,15,11,45,955.0,86.5,4.95,24.15,863.0,1031.03,771.3
2018,9,15,12,0,957.0,86.0,5.0,24.3,868.0,1035.24,773.95
2018,9,15,12,15,956.5,85.5,5.1,24.3,864.5,1032.98,773.27
2018,9,15,12,30,956.0,85.0,5.2,24.3,861.0,1026.69,770.02
2018,9,15,12,45,954.0,85.0,5.25,24.3,850.0,1015.5,763.18
2018,9,15,13,0,952.0,85.0,5.3,24.3,839.0,1000.39,753.79
2018,9,15,13,15,949.0,84.5,5.3,24.2,821.0,979.96,740.79
2018,9,15,13,30,946.0,84.0,5.3,24.1,803.0,955.82,725.31
2018,9,15,13,45,939.5,82.5,5.35,24.05,776.0,923.92,704.61
2018,9,15,14,0,933.0,81.0,5.4,24.0,749.0,888.78,681.56
2018,9,15,14,15,924.0,79.5,5.35,23.8,715.5,848.52,654.56
2018,9,15,14,30,915.0,78.0,5.3,23.6,682.0,805.57,625.45
2018,9,15,14,45,904.5,76.5,5.3,23.4,643.5,759.06,593.71
2018,9,15,15,0,894.0,75.0,5.3,23.2,605.0,710.46,559.53
2018,9,15,15,15,877.5,72.5,5.3,23.2,560.0,655.06,517.48
2018,9,15,15,30,861.0,70.0,5.3,23.2,515.0,598.68,473.59
2018,9,15,15,45,839.0,68.0,5.25,22.5,466.5,539.15,427.06
2018,9,15,16,0,817.0,66.0,5.2,21.8,418.0,482.34,380.95
2018,9,15,16,15,787.0,62.0,5.15,21.3,366.5,417.29,326.55
2018,9,15,16,30,757.0,58.0,5.1,20.8,315.0,354.08,271.92
2018,9,15,16,45,711.5,53.5,5.05,20.3,263.0,287.65,213.63
2018,9,15,17,0,666.0,49.0,5.0,19.8,211.0,225.62,158.36
2018,9,15,17,15,590.0,43.5,4.8,19.05,161.0,161.5,103.57
2018,9,15,17,30,514.0,38.0,4.6,18.3,111.0,105.6,58.69
2018,9,15,17,45,370.5,29.5,4.4,17.6,71.0,52.57,22.53
2018,9,15,18,0,227.0,21.0,4.2,16.9,31.0,16.59,0.0
2018,9,15,18,15,113.5,10.5,4.1,16.4,15.5,8.26,0.0
2018,9,15,18,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,16,5,45,94.0,8.5,1.8,11.3,11.0,0.0,0.0
2018,9,16,6,0,188.0,17.0,1.9,11.7,22.0,13.38,0.0
2018,9,16,6,15,333.5,25.5,2.15,12.5,57.5,37.8,10.72
2018,9,16,6,30,479.0,34.0,2.4,13.3,93.0,86.21,45.3
2018,9,16,6,45,563.5,39.5,2.65,14.1,141.5,139.84,87.16
2018,9,16,7,0,648.0,45.0,2.9,14.9,190.0,202.91,140.65
2018,9,16,7,15,699.0,49.5,2.8,15.55,242.0,264.84,196.0
2018,9,16,7,30,750.0,54.0,2.7,16.2,294.0,331.97,255.19
2018,9,16,7,45,784.5,57.0,2.6,16.85,346.0,395.5,310.32
2018,9,16,8,0,819.0,60.0,2.5,17.5,398.0,459.25,363.66
2018,9,16,8,15,842.5,63.0,2.45,18.15,448.0,520.83,413.36
2018,9,16,8,30,866.0,66.0,2.4,18.8,498.0,582.91,461.42
2018,9,16,8,45,883.5,67.5,2.35,19.5,543.5,639.72,503.6
2018,9,16,9,0,901.0,69.0,2.3,20.2,589.0,695.72,543.59
2018,9,16,9,15,913.5,70.5,2.25,20.8,629.5,746.98,577.82
2018,9,16,9,30,926.0,72.0,2.2,21.4,670.0,796.38,609.01
2018,9,16,9,45,935.5,73.5,2.2,22.0,705.0,841.23,636.82
2018,9,16,10,0,945.0,75.0,2.2,22.6,740.0,883.47,662.41
2018,9,16,10,15,952.0,76.0,2.2,23.15,768.0,920.13,684.05
2018,9,16,10,30,959.0,77.0,2.2,23.7,796.0,953.58,703.37
2018,9,16,10,45,963.5,77.5,2.2,24.25,816.5,980.78,718.47
2018,9,16,11,0,968.0,78.0,2.2,24.8,837.0,1004.31,731.17
2018,9,16,11,15,971.0,78.0,2.25,25.2,849.5,1022.06,741.2
2018,9,16,11,30,974.0,78.0,2.3,25.6,862.0,1035.87,748.85
2018,9,16,11,45,975.0,78.5,2.35,26.0,867.0,1044.26,753.19
2018,9,16,12,0,976.0,79.0,2.4,26.4,872.0,1048.56,755.11
2018,9,16,12,15,974.0,79.5,2.5,26.65,868.5,1045.8,753.71
2018,9,16,12,30,972.0,80.0,2.6,26.9,865.0,1038.95,749.88
2018,9,16,12,45,968.0,80.5,2.7,27.15,853.0,1026.13,742.34
2018,9,16,13,0,964.0,81.0,2.8,27.4,841.0,1009.38,732.37
2018,9,16,13,15,959.5,80.5,2.9,27.45,821.5,987.23,719.53
2018,9,16,13,30,955.0,80.0,3.0,27.5,802.0,961.4,704.27
2018,9,16,13,45,948.0,79.0,3.1,27.55,775.0,929.26,684.76
2018,9,16,14,0,941.0,78.0,3.2,27.6,748.0,893.87,662.93
2018,9,16,14,15,931.5,77.5,3.35,27.4,714.5,853.92,638.7
2018,9,16,14,30,922.0,77.0,3.5,27.2,681.0,811.3,612.21
2018,9,16,14,45,909.0,75.5,3.65,27.05,641.0,762.56,580.8
2018,9,16,15,0,896.0,74.0,3.8,26.9,601.0,711.93,547.06
2018,9,16,15,15,879.0,72.0,3.8,26.9,556.0,656.55,506.45
2018,9,16,15,30,862.0,70.0,3.8,26.9,511.0,600.24,464.04
2018,9,16,15,45,837.0,67.5,4.05,26.0,461.0,538.4,418.18
2018,9,16,16,0,812.0,65.0,4.3,25.1,411.0,479.66,372.54
2018,9,16,16,15,778.5,61.5,4.35,24.35,359.0,413.82,319.1
2018,9,16,16,30,745.0,58.0,4.4,23.6,307.0,350.22,265.56
2018,9,16,16,45,695.5,53.5,4.45,22.9,255.0,283.16,207.99
2018,9,16,17,0,646.0,49.0,4.5,22.2,203.0,221.0,153.64
2018,9,16,17,15,554.0,43.5,4.4,21.25,152.5,154.36,98.2
2018,9,16,17,30,462.0,38.0,4.3,20.3,102.0,99.27,55.1
2018,9,16,17,45,333.0,29.0,4.2,19.4,65.0,49.99,20.59
2018,9,16,18,0,204.0,20.0,4.1,18.5,28.0,15.93,0.0
2018,9,16,18,15,102.0,10.0,4.0,17.9,14.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,16.7,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,17,5,45,87.0,8.0,2.05,12.45,10.0,0.0,0.0
2018,9,17,6,0,174.0,16.0,2.1,12.8,20.0,12.59,0.0
2018,9,17,6,15,317.0,25.0,2.4,13.55,54.5,37.93,9.32
2018,9,17,6,30,460.0,34.0,2.7,14.3,89.0,86.1,45.49
2018,9,17,6,45,544.5,40.0,3.0,15.05,137.0,139.18,87.17
2018,9,17,7,0,629.0,46.0,3.3,15.8,185.0,201.86,140.33
2018,9,17,7,15,680.5,50.5,3.25,16.35,236.5,262.98,195.0
2018,9,17,7,30,732.0,55.0,3.2,16.9,288.0,329.37,253.65
2018,9,17,7,45,766.5,58.0,3.15,17.45,339.0,391.97,308.24
2018,9,17,8,0,801.0,61.0,3.1,18.0,390.0,457.05,362.95
2018,9,17,8,15,825.5,63.5,3.05,18.6,439.0,515.35,410.49
2018,9,17,8,30,850.0,66.0,3.0,19.2,488.0,576.62,458.41
2018,9,17,8,45,867.5,68.5,3.0,19.8,533.5,633.72,501.58
2018,9,17,9,0,885.0,71.0,3.0,20.4,579.0,690.06,542.73
2018,9,17,9,15,895.5,73.5,3.0,20.95,618.5,740.23,577.08
2018,9,17,9,30,906.0,76.0,3.0,21.5,658.0,788.43,608.52
2018,9,17,9,45,910.5,80.0,3.0,22.1,691.5,831.17,635.48
2018,9,17,10,0,915.0,84.0,3.0,22.7,725.0,871.0,660.05
2018,9,17,10,15,922.5,85.0,3.05,23.2,752.5,907.12,682.4
2018,9,17,10,30,930.0,86.0,3.1,23.7,780.0,940.17,702.51
2018,9,17,10,45,935.0,87.0,3.2,24.25,801.0,967.63,719.03
2018,9,17,11,0,940.0,88.0,3.3,24.8,822.0,991.55,733.21
2018,9,17,11,15,943.5,88.0,3.4,25.15,834.5,1009.29,743.93
2018,9,17,11,30,947.0,88.0,3.5,25.5,847.0,1023.2,752.27
2018,9,17,11,45,948.0,88.0,3.6,25.8,851.5,1030.76,756.73
2018,9,17,12,0,949.0,88.0,3.7,26.1,856.0,1034.33,758.75
2018,9,17,12,15,947.5,88.5,3.85,26.2,852.5,1031.99,757.99
2018,9,17,12,30,946.0,89.0,4.0,26.3,849.0,1025.67,754.75
2018,9,17,12,45,942.0,89.5,4.15,26.4,837.0,1012.98,747.4
2018,9,17,13,0,938.0,90.0,4.3,26.5,825.0,996.47,737.59
2018,9,17,13,15,934.0,89.0,4.45,26.35,806.0,974.61,724.95
2018,9,17,13,30,930.0,88.0,4.6,26.2,787.0,949.14,709.96
2018,9,17,13,45,924.5,86.5,4.75,26.1,761.0,918.33,691.4
2018,9,17,14,0,919.0,85.0,4.9,26.0,735.0,884.27,670.37
2018,9,17,14,15,910.0,83.5,4.95,25.6,701.5,844.27,645.07
2018,9,17,14,30,901.0,82.0,5.0,25.2,668.0,801.63,617.57
2018,9,17,14,45,889.0,79.5,5.1,24.85,628.5,753.29,585.63
2018,9,17,15,0,877.0,77.0,5.2,24.5,589.0,703.04,551.22
2018,9,17,15,15,859.5,75.0,5.2,24.5,544.0,648.12,509.75
2018,9,17,15,30,842.0,73.0,5.2,24.5,499.0,592.37,466.56
2018,9,17,15,45,820.5,69.5,5.25,23.35,451.0,535.69,423.4
2018,9,17,16,0,799.0,66.0,5.3,22.2,403.0,475.13,375.45
2018,9,17,16,15,767.5,62.5,5.25,21.5,352.5,410.79,321.86
2018,9,17,16,30,736.0,59.0,5.2,20.8,302.0,348.48,268.14
2018,9,17,16,45,688.0,54.5,5.1,20.05,250.5,282.32,210.25
2018,9,17,17,0,640.0,50.0,5.0,19.3,199.0,220.87,155.62
2018,9,17,17,15,557.5,43.5,4.8,18.5,149.5,155.54,100.02
2018,9,17,17,30,475.0,37.0,4.6,17.7,100.0,100.48,55.89
2018,9,17,17,45,332.0,28.0,4.35,16.95,62.5,49.1,18.91
2018,9,17,18,0,189.0,19.0,4.1,16.2,25.0,15.26,0.0
2018,9,17,18,15,94.5,9.5,4.0,15.75,12.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,18,5,45,67.0,7.5,1.8,11.45,9.0,0.0,0.0
2018,9,18,6,0,134.0,15.0,1.9,11.8,18.0,11.8,0.0
2018,9,18,6,15,270.0,25.5,2.2,12.55,51.0,37.23,7.89
2018,9,18,6,30,406.0,36.0,2.5,13.3,84.0,83.58,45.55
2018,9,18,6,45,496.0,44.0,2.8,14.1,131.5,135.9,86.87
2018,9,18,7,0,586.0,52.0,3.1,14.9,179.0,199.21,140.36
2018,9,18,7,15,642.5,57.0,3.0,15.5,230.5,260.08,194.5
2018,9,18,7,30,699.0,62.0,2.9,16.1,282.0,327.1,253.31
2018,9,18,7,45,736.0,65.0,2.8,16.7,332.5,389.16,307.11
2018,9,18,8,0,773.0,68.0,2.7,17.3,383.0,453.98,361.22
2018,9,18,8,15,798.5,71.5,2.65,17.9,432.0,515.57,410.95
2018,9,18,8,30,824.0,75.0,2.6,18.5,481.0,577.97,459.35
2018,9,18,8,45,843.5,77.0,2.55,19.1,526.5,630.53,498.79
2018,9,18,9,0,863.0,79.0,2.5,19.7,572.0,686.62,539.31
2018,9,18,9,15,877.0,80.5,2.5,20.3,612.0,737.3,573.89
2018,9,18,9,30,891.0,82.0,2.5,20.9,652.0,786.33,605.61
2018,9,18,9,45,901.0,84.0,2.45,21.5,686.5,830.75,633.14
2018,9,18,10,0,911.0,86.0,2.4,22.1,721.0,872.68,658.48
2018,9,18,10,15,918.0,87.5,2.45,22.6,748.5,908.73,680.57
2018,9,18,10,30,925.0,89.0,2.5,23.1,776.0,941.69,700.45
2018,9,18,10,45,930.0,88.5,2.5,23.65,795.0,967.35,714.81
2018,9,18,11,0,935.0,88.0,2.5,24.2,814.0,989.48,726.87
2018,9,18,11,15,937.5,89.0,2.5,24.65,827.0,1007.18,736.36
2018,9,18,11,30,940.0,90.0,2.5,25.1,840.0,1021.05,743.47
2018,9,18,11,45,941.0,90.0,2.55,25.5,844.0,1028.48,747.22
2018,9,18,12,0,942.0,90.0,2.6,25.9,848.0,1031.94,748.62
2018,9,18,12,15,940.5,90.5,2.65,26.2,844.5,1029.51,746.7
2018,9,18,12,30,939.0,91.0,2.7,26.5,841.0,1023.13,742.43
2018,9,18,12,45,934.0,91.5,2.8,26.75,828.5,1009.44,734.21
2018,9,18,13,0,929.0,92.0,2.9,27.0,816.0,991.98,723.66
2018,9,18,13,15,924.5,91.5,3.0,27.1,797.0,970.26,710.78
2018,9,18,13,30,920.0,91.0,3.1,27.2,778.0,944.98,695.56
2018,9,18,13,45,914.5,89.5,3.2,27.25,752.0,914.33,676.82
2018,9,18,14,0,909.0,88.0,3.3,27.3,726.0,880.46,655.8
2018,9,18,14,15,899.0,86.5,3.45,27.15,692.5,839.87,630.75
2018,9,18,14,30,889.0,85.0,3.6,27.0,659.0,796.75,603.54
2018,9,18,14,45,875.5,83.0,3.7,26.8,619.0,748.22,571.92
2018,9,18,15,0,862.0,81.0,3.8,26.6,579.0,697.95,537.9
2018,9,18,15,15,843.5,78.5,3.8,26.6,534.5,642.43,497.07
2018,9,18,15,30,825.0,76.0,3.8,26.6,490.0,590.5,457.67
2018,9,18,15,45,798.5,73.5,4.1,25.65,441.0,528.76,411.94
2018,9,18,16,0,772.0,71.0,4.4,24.7,392.0,467.8,364.75
2018,9,18,16,15,734.5,67.5,4.5,23.9,341.0,402.16,311.56
2018,9,18,16,30,697.0,64.0,4.6,23.1,290.0,339.27,258.65
2018,9,18,16,45,629.0,59.5,4.7,22.25,236.5,268.71,198.83
2018,9,18,17,0,561.0,55.0,4.8,21.4,183.0,205.5,144.46
2018,9,18,17,15,453.0,49.0,4.85,20.35,135.0,140.74,91.41
2018,9,18,17,30,345.0,43.0,4.9,19.3,87.0,88.94,51.47
2018,9,18,17,45,208.5,29.0,4.95,18.25,52.0,40.28,14.57
2018,9,18,18,0,72.0,15.0,5.0,17.2,17.0,11.97,0.0
2018,9,18,18,15,36.0,7.5,4.85,16.55,8.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
