Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,19,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,18.45,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,9,6,15,115.0,11.0,1.05,13.85,17.5,22.47,0.0
2018,10,9,6,30,230.0,22.0,1.1,14.6,35.0,69.19,0.0
2018,10,9,6,45,370.0,30.0,1.1,15.3,75.5,133.44,86.69
2018,10,9,7,0,510.0,38.0,1.1,16.0,116.0,209.39,152.39
2018,10,9,7,15,582.5,43.5,1.0,16.65,163.5,273.39,208.73
2018,10,9,7,30,655.0,49.0,0.9,17.3,211.0,346.82,271.16
2018,10,9,7,45,700.5,52.5,0.8,17.95,259.5,412.29,325.3
2018,10,9,8,0,746.0,56.0,0.7,18.6,308.0,481.42,379.57
2018,10,9,8,15,776.5,58.5,0.6,19.3,354.5,543.73,425.94
2018,10,9,8,30,807.0,61.0,0.5,20.0,401.0,601.99,467.11
2018,10,9,8,45,829.0,63.0,0.45,20.7,444.5,659.19,505.81
2018,10,9,9,0,851.0,65.0,0.4,21.4,488.0,716.09,540.88
2018,10,9,9,15,867.5,67.0,0.45,22.15,527.0,768.02,572.95
2018,10,9,9,30,884.0,69.0,0.5,22.9,566.0,818.48,603.43
2018,10,9,9,45,895.5,70.0,0.55,23.65,598.5,861.69,628.63
2018,10,9,10,0,907.0,71.0,0.6,24.4,631.0,902.49,652.02
2018,10,9,10,15,915.5,71.5,0.8,25.2,656.5,937.28,674.19
2018,10,9,10,30,924.0,72.0,1.0,26.0,682.0,969.03,694.32
2018,10,9,10,45,929.5,72.5,1.15,26.75,700.5,994.65,709.72
2018,10,9,11,0,935.0,73.0,1.3,27.5,719.0,1016.74,722.94
2018,10,9,11,15,939.0,73.5,1.5,27.9,730.5,1033.68,734.78
2018,10,9,11,30,943.0,74.0,1.7,28.3,742.0,1046.83,744.27
2018,10,9,11,45,919.5,84.0,1.85,28.7,737.5,1039.52,740.34
2018,10,9,12,0,896.0,94.0,2.0,29.1,733.0,1027.97,733.96
2018,10,9,12,15,820.5,124.0,2.2,29.25,705.5,996.45,716.23
2018,10,9,12,30,745.0,154.0,2.4,29.4,678.0,955.47,692.18
2018,10,9,12,45,698.0,168.5,2.6,29.5,652.5,915.38,668.36
2018,10,9,13,0,651.0,183.0,2.8,29.6,627.0,872.53,642.16
2018,10,9,13,15,682.5,165.5,3.05,29.55,618.5,869.84,643.18
2018,10,9,13,30,714.0,148.0,3.3,29.5,610.0,862.38,640.65
2018,10,9,13,45,764.0,124.5,3.55,29.4,599.5,853.72,637.43
2018,10,9,14,0,814.0,101.0,3.8,29.3,589.0,846.55,635.22
2018,10,9,14,15,839.5,87.5,4.0,28.95,565.0,822.82,621.92
2018,10,9,14,30,865.0,74.0,4.2,28.6,541.0,786.04,599.34
2018,10,9,14,45,845.0,71.5,4.45,28.25,499.5,731.67,563.9
2018,10,9,15,0,825.0,69.0,4.7,27.9,458.0,682.74,531.88
2018,10,9,15,15,800.0,67.0,4.7,27.9,413.5,623.37,487.93
2018,10,9,15,30,775.0,65.0,4.7,27.9,369.0,564.18,442.5
2018,10,9,15,45,737.5,61.0,4.9,26.45,320.5,496.3,391.76
2018,10,9,16,0,700.0,57.0,5.1,25.0,272.0,430.71,340.26
2018,10,9,16,15,644.0,53.0,5.05,24.0,223.5,359.52,281.2
2018,10,9,16,30,588.0,49.0,5.0,23.0,175.0,295.12,225.69
2018,10,9,16,45,496.0,42.5,4.9,22.0,129.0,220.67,161.75
2018,10,9,17,0,404.0,36.0,4.8,21.0,83.0,156.66,105.65
2018,10,9,17,15,267.0,25.5,4.7,20.15,50.5,87.57,31.22
2018,10,9,17,30,130.0,15.0,4.6,19.3,18.0,29.98,0.0
2018,10,9,17,45,65.0,7.5,4.5,18.45,9.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.4,17.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.3,17.25,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,10,6,15,76.0,11.5,0.95,12.7,15.5,18.42,0.0
2018,10,10,6,30,152.0,23.0,1.1,13.2,31.0,55.83,0.0
2018,10,10,6,45,273.0,35.0,1.2,13.7,68.5,114.98,75.4
2018,10,10,7,0,394.0,47.0,1.3,14.2,106.0,183.69,135.81
2018,10,10,7,15,473.5,55.0,1.25,14.6,152.0,248.09,192.36
2018,10,10,7,30,553.0,63.0,1.2,15.0,198.0,321.2,255.15
2018,10,10,7,45,604.0,68.5,1.2,15.35,245.5,386.2,310.27
2018,10,10,8,0,655.0,74.0,1.2,15.7,293.0,455.69,366.97
2018,10,10,8,15,692.0,77.0,1.05,16.3,339.0,518.13,414.93
2018,10,10,8,30,729.0,80.0,0.9,16.9,385.0,580.31,460.35
2018,10,10,8,45,758.0,82.0,0.8,17.45,428.5,639.81,502.03
2018,10,10,9,0,787.0,84.0,0.7,18.0,472.0,699.7,541.21
2018,10,10,9,15,809.0,85.0,0.75,18.6,511.0,752.98,575.56
2018,10,10,9,30,831.0,86.0,0.8,19.2,550.0,805.31,608.62
2018,10,10,9,45,851.5,84.0,0.8,19.8,583.5,842.14,629.91
2018,10,10,10,0,872.0,82.0,0.8,20.4,617.0,886.04,655.7
2018,10,10,10,15,879.5,83.5,0.85,21.0,642.0,920.02,675.48
2018,10,10,10,30,887.0,85.0,0.9,21.6,667.0,951.04,693.34
2018,10,10,10,45,892.5,85.5,0.95,22.25,685.0,975.81,707.05
2018,10,10,11,0,898.0,86.0,1.0,22.9,703.0,997.2,718.72
2018,10,10,11,15,901.5,86.5,1.05,23.3,713.5,1013.09,727.71
2018,10,10,11,30,905.0,87.0,1.1,23.7,724.0,1025.32,734.61
2018,10,10,11,45,905.5,87.0,1.15,24.15,726.5,1030.18,736.95
2018,10,10,12,0,906.0,87.0,1.2,24.6,729.0,1031.25,737.18
2018,10,10,12,15,903.0,87.0,1.3,24.75,722.5,1024.97,734.76
2018,10,10,12,30,900.0,87.0,1.4,24.9,716.0,1014.94,730.12
2018,10,10,12,45,894.5,87.0,1.5,25.1,702.5,998.76,721.51
2018,10,10,13,0,889.0,87.0,1.6,25.3,689.0,979.05,710.68
2018,10,10,13,15,882.0,86.5,1.75,25.3,668.0,953.94,697.51
2018,10,10,13,30,875.0,86.0,1.9,25.3,647.0,925.63,682.02
2018,10,10,13,45,865.5,84.5,2.05,25.3,619.5,890.88,661.95
2018,10,10,14,0,856.0,83.0,2.2,25.3,592.0,853.46,639.69
2018,10,10,14,15,842.0,81.5,2.35,25.1,557.5,809.8,613.16
2018,10,10,14,30,828.0,80.0,2.5,24.9,523.0,772.34,590.35
2018,10,10,14,45,808.0,78.0,2.65,24.7,483.0,719.27,555.82
2018,10,10,15,0,788.0,76.0,2.8,24.5,443.0,665.33,519.8
2018,10,10,15,15,761.5,73.0,2.8,24.5,399.0,605.41,475.43
2018,10,10,15,30,735.0,70.0,2.8,24.5,355.0,545.92,430.07
2018,10,10,15,45,696.0,66.5,3.15,23.65,308.0,479.67,380.07
2018,10,10,16,0,657.0,63.0,3.5,22.8,261.0,417.75,330.9
2018,10,10,16,15,598.0,57.5,3.6,22.0,213.0,345.96,271.54
2018,10,10,16,30,539.0,52.0,3.7,21.2,165.0,279.9,214.9
2018,10,10,16,45,444.0,45.0,3.8,20.45,121.0,206.64,152.08
2018,10,10,17,0,349.0,38.0,3.9,19.7,77.0,144.02,97.09
2018,10,10,17,15,212.5,24.5,4.05,18.9,44.5,75.1,18.34
2018,10,10,17,30,76.0,11.0,4.2,18.1,12.0,19.37,0.0
2018,10,10,17,45,38.0,5.5,4.3,17.35,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.4,16.25,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,11,6,15,66.0,11.0,1.15,12.1,14.0,17.01,0.0
2018,10,11,6,30,132.0,22.0,1.3,12.8,28.0,51.45,0.0
2018,10,11,6,45,245.0,35.0,1.5,13.45,64.0,108.46,70.53
2018,10,11,7,0,358.0,48.0,1.7,14.1,100.0,174.56,129.48
2018,10,11,7,15,424.0,58.0,1.7,14.7,143.0,233.94,182.14
2018,10,11,7,30,490.0,68.0,1.7,15.3,186.0,300.58,239.94
2018,10,11,7,45,550.5,74.0,1.75,15.85,234.0,367.53,296.78
2018,10,11,8,0,611.0,80.0,1.8,16.4,282.0,440.05,356.26
2018,10,11,8,15,608.0,91.0,1.65,17.0,317.5,485.02,391.41
2018,10,11,8,30,605.0,102.0,1.5,17.6,353.0,528.23,423.55
2018,10,11,8,45,596.0,117.0,1.35,18.2,386.0,569.46,452.46
2018,10,11,9,0,587.0,132.0,1.2,18.8,419.0,608.03,478.01
2018,10,11,9,15,644.0,126.0,1.0,19.45,464.0,674.43,522.85
2018,10,11,9,30,701.0,120.0,0.8,20.1,509.0,742.44,564.98
2018,10,11,9,45,774.5,104.5,0.6,20.8,557.0,810.51,604.24
2018,10,11,10,0,848.0,89.0,0.4,21.5,605.0,874.39,638.49
2018,10,11,10,15,857.5,90.0,0.5,22.05,630.5,908.9,659.15
2018,10,11,10,30,867.0,91.0,0.6,22.6,656.0,940.63,678.45
2018,10,11,10,45,873.0,91.5,0.65,23.15,674.0,965.41,692.34
2018,10,11,11,0,879.0,92.0,0.7,23.7,692.0,986.9,704.29
2018,10,11,11,15,883.5,92.5,0.85,24.0,703.0,1003.47,716.12
2018,10,11,11,30,888.0,93.0,1.0,24.3,714.0,1016.48,725.82
2018,10,11,11,45,890.5,92.5,1.1,24.65,717.0,1022.65,730.25
2018,10,11,12,0,893.0,92.0,1.2,25.0,720.0,1025.1,732.53
2018,10,11,12,15,892.5,91.5,1.3,25.2,715.0,1020.75,731.14
2018,10,11,12,30,892.0,91.0,1.4,25.4,710.0,1012.67,727.55
2018,10,11,12,45,891.0,89.0,1.5,25.6,697.5,998.65,720.29
2018,10,11,13,0,890.0,87.0,1.6,25.8,685.0,981.0,710.76
2018,10,11,13,15,883.5,86.5,1.7,25.85,664.5,956.29,697.1
2018,10,11,13,30,877.0,86.0,1.8,25.9,644.0,928.36,681.26
2018,10,11,13,45,869.0,84.0,1.9,25.95,616.5,894.29,661.19
2018,10,11,14,0,861.0,82.0,2.0,26.0,589.0,857.44,639.01
2018,10,11,14,15,848.0,80.0,2.05,25.95,555.0,813.83,611.69
2018,10,11,14,30,835.0,78.0,2.1,25.9,521.0,776.29,588.18
2018,10,11,14,45,816.5,75.5,2.2,25.85,481.0,723.47,553.83
2018,10,11,15,0,798.0,73.0,2.3,25.8,441.0,669.66,518.03
2018,10,11,15,15,771.5,70.0,2.3,25.8,396.5,609.29,474.13
2018,10,11,15,30,745.0,67.0,2.3,25.8,352.0,549.35,429.01
2018,10,11,15,45,705.5,64.0,2.25,25.35,305.0,482.89,377.94
2018,10,11,16,0,666.0,61.0,2.2,24.9,258.0,420.71,328.23
2018,10,11,16,15,594.0,57.0,1.95,24.0,208.5,344.27,266.06
2018,10,11,16,30,522.0,53.0,1.7,23.1,159.0,274.88,207.85
2018,10,11,16,45,406.5,44.5,1.45,22.15,113.0,194.35,141.0
2018,10,11,17,0,291.0,36.0,1.2,21.2,67.0,127.3,84.09
2018,10,11,17,15,175.5,22.5,1.35,20.55,38.5,64.71,4.82
2018,10,11,17,30,60.0,9.0,1.5,19.9,10.0,15.6,0.0
2018,10,11,17,45,30.0,4.5,1.65,19.25,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,18.3,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.85,17.7,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.3,16.95,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,6,15,87.0,10.5,1.05,13.2,14.5,8.26,0.0
2018,10,12,6,30,174.0,21.0,1.1,13.8,29.0,58.72,0.0
2018,10,12,6,45,306.0,31.0,1.2,14.4,66.0,122.19,77.63
2018,10,12,7,0,438.0,41.0,1.3,15.0,103.0,194.89,143.14
2018,10,12,7,15,518.5,48.0,1.4,15.7,150.0,261.24,201.61
2018,10,12,7,30,599.0,55.0,1.5,16.4,197.0,336.43,266.29
2018,10,12,7,45,650.5,59.0,1.65,17.15,245.0,402.45,322.38
2018,10,12,8,0,702.0,63.0,1.8,17.9,293.0,471.25,378.77
2018,10,12,8,15,736.5,67.0,1.85,18.95,340.0,535.61,428.82
2018,10,12,8,30,771.0,71.0,1.9,20.0,387.0,601.69,478.09
2018,10,12,8,45,797.5,73.0,2.0,21.05,431.0,661.2,520.94
2018,10,12,9,0,824.0,75.0,2.1,22.1,475.0,720.8,560.84
2018,10,12,9,15,845.0,75.5,2.1,22.75,514.0,766.14,589.64
2018,10,12,9,30,866.0,76.0,2.1,23.4,553.0,817.55,622.14
2018,10,12,9,45,886.5,74.5,2.1,24.0,587.5,864.77,651.14
2018,10,12,10,0,907.0,73.0,2.1,24.6,622.0,910.18,678.44
2018,10,12,10,15,915.0,74.5,2.25,25.3,648.0,945.51,699.93
2018,10,12,10,30,923.0,76.0,2.4,26.0,674.0,977.77,719.36
2018,10,12,10,45,929.0,76.5,2.55,26.75,692.5,1003.64,734.41
2018,10,12,11,0,935.0,77.0,2.7,27.5,711.0,1026.01,747.23
2018,10,12,11,15,938.5,77.5,2.85,27.9,722.0,1042.23,757.19
2018,10,12,11,30,942.0,78.0,3.0,28.3,733.0,1054.66,764.86
2018,10,12,11,45,943.5,78.0,3.1,28.7,736.0,1060.58,768.04
2018,10,12,12,0,945.0,78.0,3.2,29.1,739.0,1062.55,768.88
2018,10,12,12,15,944.0,78.5,3.25,29.3,734.0,1058.62,766.32
2018,10,12,12,30,943.0,79.0,3.3,29.5,729.0,1050.77,761.42
2018,10,12,12,45,939.5,78.5,3.35,29.75,715.5,1035.35,751.67
2018,10,12,13,0,936.0,78.0,3.4,30.0,702.0,1016.18,739.66
2018,10,12,13,15,931.0,77.0,3.45,30.05,681.5,991.34,724.62
2018,10,12,13,30,926.0,76.0,3.5,30.1,661.0,963.05,707.35
2018,10,12,13,45,916.0,75.5,3.5,30.2,632.5,927.53,684.78
2018,10,12,14,0,906.0,75.0,3.5,30.3,604.0,889.2,660.25
2018,10,12,14,15,893.0,73.0,3.5,30.2,568.5,843.97,631.37
2018,10,12,14,30,880.0,71.0,3.5,30.1,533.0,796.62,600.7
2018,10,12,14,45,862.0,69.0,3.5,30.0,492.5,743.64,565.61
2018,10,12,15,0,844.0,67.0,3.5,29.9,452.0,689.54,529.11
2018,10,12,15,15,818.5,64.5,3.5,29.9,406.5,634.73,489.67
2018,10,12,15,30,793.0,62.0,3.5,29.9,361.0,573.72,443.8
2018,10,12,15,45,756.5,58.0,3.15,29.05,312.5,505.42,391.58
2018,10,12,16,0,720.0,54.0,2.8,28.2,264.0,439.29,339.11
2018,10,12,16,15,665.0,49.5,2.55,26.85,215.0,366.87,280.72
2018,10,12,16,30,610.0,45.0,2.3,25.5,166.0,299.42,224.09
2018,10,12,16,45,516.0,38.5,2.0,24.1,120.5,224.87,161.22
2018,10,12,17,0,422.0,32.0,1.7,22.7,75.0,159.23,102.65
2018,10,12,17,15,259.5,21.0,1.9,21.95,43.0,80.85,0.0
2018,10,12,17,30,97.0,10.0,2.1,21.2,11.0,21.76,0.0
2018,10,12,17,45,48.5,5.0,2.25,20.45,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.55,19.3,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.9,18.45,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,13,6,15,112.5,10.0,1.45,11.85,15.0,7.87,0.0
2018,10,13,6,30,225.0,20.0,1.6,12.7,30.0,58.73,0.0
2018,10,13,6,45,371.0,28.0,1.8,13.5,69.0,137.34,85.78
2018,10,13,7,0,517.0,36.0,2.0,14.3,108.0,214.09,157.22
2018,10,13,7,15,594.5,41.5,2.1,15.05,156.0,282.91,219.01
2018,10,13,7,30,672.0,47.0,2.2,15.8,204.0,359.78,286.08
2018,10,13,7,45,721.0,51.0,2.35,16.55,254.0,428.73,345.3
2018,10,13,8,0,770.0,55.0,2.5,17.3,304.0,501.68,405.48
2018,10,13,8,15,801.0,57.5,2.45,18.3,351.0,565.59,455.41
2018,10,13,8,30,832.0,60.0,2.4,19.3,398.0,625.19,500.03
2018,10,13,8,45,853.5,62.5,2.4,20.3,442.0,683.73,541.37
2018,10,13,9,0,875.0,65.0,2.4,21.3,486.0,741.84,579.55
2018,10,13,9,15,890.0,67.0,2.4,22.1,524.5,793.42,612.47
2018,10,13,9,30,905.0,69.0,2.4,22.9,563.0,843.33,643.49
2018,10,13,9,45,914.5,70.5,2.35,23.65,595.0,885.92,668.56
2018,10,13,10,0,924.0,72.0,2.3,24.4,627.0,925.9,691.4
2018,10,13,10,15,930.5,73.0,2.3,25.15,652.0,959.66,710.23
2018,10,13,10,30,937.0,74.0,2.3,25.9,677.0,990.21,726.81
2018,10,13,10,45,942.0,74.5,2.3,26.6,695.0,1015.33,739.89
2018,10,13,11,0,947.0,75.0,2.3,27.3,713.0,1036.86,750.69
2018,10,13,11,15,949.5,76.0,2.35,27.7,723.5,1052.78,759.45
2018,10,13,11,30,952.0,77.0,2.4,28.1,734.0,1064.83,765.93
2018,10,13,11,45,952.5,77.0,2.45,28.5,736.5,1069.7,768.05
2018,10,13,12,0,953.0,77.0,2.5,28.9,739.0,1070.6,767.88
2018,10,13,12,15,952.0,76.5,2.6,29.0,733.0,1065.38,765.52
2018,10,13,12,30,951.0,76.0,2.7,29.1,727.0,1056.2,760.8
2018,10,13,12,45,948.0,75.0,2.75,29.25,713.5,1040.52,751.43
2018,10,13,13,0,945.0,74.0,2.8,29.4,700.0,1021.04,739.77
2018,10,13,13,15,938.5,73.5,2.9,29.4,678.5,995.14,724.9
2018,10,13,13,30,932.0,73.0,3.0,29.4,657.0,965.83,707.76
2018,10,13,13,45,923.0,72.0,3.1,29.35,628.5,930.42,686.59
2018,10,13,14,0,914.0,71.0,3.2,29.3,600.0,892.11,663.26
2018,10,13,14,15,901.0,69.0,3.25,29.1,564.5,846.57,634.77
2018,10,13,14,30,888.0,67.0,3.3,28.9,529.0,798.89,604.38
2018,10,13,14,45,869.5,65.5,3.4,28.7,488.5,745.79,569.83
2018,10,13,15,0,851.0,64.0,3.5,28.5,448.0,691.6,533.72
2018,10,13,15,15,825.5,61.5,3.5,28.5,402.5,630.8,490.0
2018,10,13,15,30,800.0,59.0,3.5,28.5,357.0,575.16,447.61
2018,10,13,15,45,763.0,55.5,3.6,27.5,308.5,506.83,396.14
2018,10,13,16,0,726.0,52.0,3.7,26.5,260.0,440.71,343.99
2018,10,13,16,15,655.5,49.0,3.65,25.4,209.5,362.64,280.36
2018,10,13,16,30,585.0,46.0,3.6,24.3,159.0,293.29,221.56
2018,10,13,16,45,477.5,39.0,3.55,23.2,113.5,213.34,153.98
2018,10,13,17,0,370.0,32.0,3.5,22.1,68.0,145.76,93.08
2018,10,13,17,15,222.0,20.5,3.65,21.1,38.5,72.21,0.0
2018,10,13,17,30,74.0,9.0,3.8,20.1,9.0,17.77,0.0
2018,10,13,17,45,37.0,4.5,4.0,19.1,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.2,18.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.1,16.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,14,6,15,106.0,10.5,1.65,10.9,14.5,0.0,0.0
2018,10,14,6,30,212.0,21.0,1.9,11.6,29.0,57.63,0.0
2018,10,14,6,45,358.0,29.5,2.2,12.3,67.5,136.47,83.97
2018,10,14,7,0,504.0,38.0,2.5,13.0,106.0,215.98,159.83
2018,10,14,7,15,585.5,43.0,2.6,13.75,154.0,282.56,220.34
2018,10,14,7,30,667.0,48.0,2.7,14.5,202.0,360.46,288.83
2018,10,14,7,45,718.5,52.5,2.8,15.25,252.5,431.05,349.82
2018,10,14,8,0,770.0,57.0,2.9,16.0,303.0,505.92,411.92
2018,10,14,8,15,805.0,60.0,2.9,16.85,352.0,572.92,465.15
2018,10,14,8,30,840.0,63.0,2.9,17.7,401.0,641.52,517.4
2018,10,14,8,45,866.0,64.5,2.85,18.5,446.5,696.84,557.05
2018,10,14,9,0,892.0,66.0,2.8,19.3,492.0,757.65,597.85
2018,10,14,9,15,908.0,68.0,2.8,20.0,531.5,810.69,632.41
2018,10,14,9,30,924.0,70.0,2.8,20.7,571.0,862.09,665.07
2018,10,14,9,45,938.0,71.0,2.75,21.35,605.5,908.6,693.43
2018,10,14,10,0,952.0,72.0,2.7,22.0,640.0,952.72,719.61
2018,10,14,10,15,962.0,72.5,2.7,22.6,667.0,989.85,741.27
2018,10,14,10,30,972.0,73.0,2.7,23.2,694.0,1023.85,760.67
2018,10,14,10,45,978.0,73.5,2.75,23.8,713.0,1050.6,775.71
2018,10,14,11,0,984.0,74.0,2.8,24.4,732.0,1073.66,788.4
2018,10,14,11,15,987.5,73.5,2.8,24.9,742.5,1089.16,796.09
2018,10,14,11,30,991.0,73.0,2.8,25.4,753.0,1100.67,801.37
2018,10,14,11,45,992.5,73.0,2.75,25.85,755.5,1106.67,802.94
2018,10,14,12,0,994.0,73.0,2.7,26.3,758.0,1108.53,802.07
2018,10,14,12,15,992.5,73.0,2.7,26.6,752.5,1103.2,797.88
2018,10,14,12,30,991.0,73.0,2.7,26.9,747.0,1093.74,791.33
2018,10,14,12,45,987.5,72.5,2.7,27.2,733.0,1077.63,780.74
2018,10,14,13,0,984.0,72.0,2.7,27.5,719.0,1057.58,767.85
2018,10,14,13,15,978.5,71.0,2.7,27.65,697.0,1031.19,751.46
2018,10,14,13,30,973.0,70.0,2.7,27.8,675.0,1001.2,732.83
2018,10,14,13,45,942.0,74.0,2.7,27.9,638.0,950.78,700.9
2018,10,14,14,0,911.0,78.0,2.7,28.0,601.0,898.61,667.62
2018,10,14,14,15,893.0,76.0,2.7,28.0,563.0,848.96,635.87
2018,10,14,14,30,875.0,74.0,2.7,28.0,525.0,797.57,602.44
2018,10,14,14,45,858.0,71.5,2.75,28.0,484.5,744.92,567.85
2018,10,14,15,0,841.0,69.0,2.8,28.0,444.0,697.58,536.34
2018,10,14,15,15,810.5,66.5,2.8,28.0,397.5,633.08,489.95
2018,10,14,15,30,780.0,64.0,2.8,28.0,351.0,569.3,442.1
2018,10,14,15,45,746.5,59.5,2.25,27.2,303.5,502.72,390.2
2018,10,14,16,0,713.0,55.0,1.7,26.4,256.0,438.0,337.88
2018,10,14,16,15,657.5,50.0,1.6,25.0,207.5,365.09,279.51
2018,10,14,16,30,602.0,45.0,1.5,23.6,159.0,297.18,222.69
2018,10,14,16,45,462.5,39.5,1.45,22.2,111.5,209.44,150.45
2018,10,14,17,0,323.0,34.0,1.4,20.8,64.0,134.88,84.49
2018,10,14,17,15,164.5,19.5,1.55,20.2,34.5,58.76,0.0
2018,10,14,17,30,6.0,5.0,1.7,19.6,5.0,3.93,0.0
2018,10,14,17,45,3.0,2.5,1.9,19.0,2.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,15,6,15,123.5,10.0,1.7,10.75,14.5,0.0,0.0
2018,10,15,6,30,247.0,20.0,1.8,11.6,29.0,64.31,0.0
2018,10,15,6,45,401.5,27.0,1.9,12.4,68.5,146.13,86.95
2018,10,15,7,0,556.0,34.0,2.0,13.2,108.0,227.77,167.5
2018,10,15,7,15,633.0,39.0,2.1,13.95,156.5,298.44,231.76
2018,10,15,7,30,710.0,44.0,2.2,14.7,205.0,376.99,300.76
2018,10,15,7,45,757.0,47.5,2.35,15.45,255.0,446.53,360.88
2018,10,15,8,0,804.0,51.0,2.5,16.2,305.0,515.65,418.47
2018,10,15,8,15,835.0,53.0,2.35,17.15,353.0,579.86,468.56
2018,10,15,8,30,866.0,55.0,2.2,18.1,401.0,645.27,517.0
2018,10,15,8,45,887.5,57.5,2.05,19.05,445.5,705.37,557.84
2018,10,15,9,0,909.0,60.0,1.9,20.0,490.0,764.94,595.56
2018,10,15,9,15,923.0,62.0,1.8,20.85,529.0,817.05,627.22
2018,10,15,9,30,937.0,64.0,1.7,21.7,568.0,867.31,656.6
2018,10,15,9,45,946.5,65.5,1.6,22.55,600.5,910.91,680.58
2018,10,15,10,0,956.0,67.0,1.5,23.4,633.0,951.8,702.09
2018,10,15,10,15,963.5,68.0,1.4,23.95,659.0,987.26,720.33
2018,10,15,10,30,971.0,69.0,1.3,24.5,685.0,1019.44,736.09
2018,10,15,10,45,976.0,69.5,1.25,25.05,703.5,1045.12,748.39
2018,10,15,11,0,981.0,70.0,1.2,25.6,722.0,1067.09,758.36
2018,10,15,11,15,983.5,70.5,1.15,26.15,732.5,1082.7,764.44
2018,10,15,11,30,986.0,71.0,1.1,26.7,743.0,1094.32,768.21
2018,10,15,11,45,987.0,71.0,1.0,27.25,745.5,1099.72,767.29
2018,10,15,12,0,988.0,71.0,0.9,27.8,748.0,1101.01,764.05
2018,10,15,12,15,986.5,71.0,1.0,28.05,742.0,1095.64,762.49
2018,10,15,12,30,985.0,71.0,1.1,28.3,736.0,1086.18,758.61
2018,10,15,12,45,981.5,70.5,1.15,28.55,722.0,1070.09,749.81
2018,10,15,13,0,978.0,70.0,1.2,28.8,708.0,1050.09,738.77
2018,10,15,13,15,972.0,69.0,1.3,28.85,686.0,1023.3,725.08
2018,10,15,13,30,966.0,68.0,1.4,28.9,664.0,992.96,709.04
2018,10,15,13,45,934.0,73.0,1.5,28.95,627.5,943.06,680.31
2018,10,15,14,0,902.0,78.0,1.6,29.0,591.0,891.46,650.01
2018,10,15,14,15,885.5,75.5,1.7,28.85,553.5,842.77,621.36
2018,10,15,14,30,869.0,73.0,1.8,28.7,516.0,792.25,590.69
2018,10,15,14,45,851.0,71.0,1.9,28.55,476.0,739.68,557.77
2018,10,15,15,0,833.0,69.0,2.0,28.4,436.0,692.55,527.74
2018,10,15,15,15,805.5,66.0,2.0,28.4,390.5,629.82,483.34
2018,10,15,15,30,778.0,63.0,2.0,28.4,345.0,567.57,437.28
2018,10,15,15,45,742.0,59.0,1.7,27.45,297.5,500.25,386.09
2018,10,15,16,0,706.0,55.0,1.4,26.5,250.0,435.03,334.52
2018,10,15,16,15,586.5,54.5,1.35,25.2,195.0,340.75,260.54
2018,10,15,16,30,467.0,54.0,1.3,23.9,140.0,256.42,192.36
2018,10,15,16,45,294.0,42.5,1.25,22.55,91.0,154.66,110.9
2018,10,15,17,0,121.0,31.0,1.2,21.2,42.0,71.45,42.35
2018,10,15,17,15,63.5,18.0,1.25,20.45,23.5,27.18,0.0
2018,10,15,17,30,6.0,5.0,1.3,19.7,5.0,0.0,0.0
2018,10,15,17,45,3.0,2.5,1.35,18.95,2.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,17.75,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,16,6,15,112.0,9.5,1.7,9.5,13.0,0.0,0.0
2018,10,16,6,30,224.0,19.0,1.9,10.3,26.0,59.62,0.0
2018,10,16,6,45,375.5,26.5,2.1,11.1,64.0,139.39,80.16
2018,10,16,7,0,527.0,34.0,2.3,11.9,102.0,219.82,162.51
2018,10,16,7,15,606.5,39.5,2.4,12.7,150.0,290.44,227.08
2018,10,16,7,30,686.0,45.0,2.5,13.5,198.0,369.27,296.69
2018,10,16,7,45,734.5,49.0,2.55,14.25,248.0,438.88,357.09
2018,10,16,8,0,783.0,53.0,2.6,15.0,298.0,512.38,418.16
2018,10,16,8,15,815.0,55.5,2.45,15.85,345.5,577.53,469.42
2018,10,16,8,30,847.0,58.0,2.3,16.7,393.0,638.29,515.06
2018,10,16,8,45,869.5,60.0,2.15,17.55,437.0,697.53,556.09
2018,10,16,9,0,892.0,62.0,2.0,18.4,481.0,756.38,594.08
2018,10,16,9,15,906.5,63.5,1.95,19.2,519.0,807.49,626.12
2018,10,16,9,30,921.0,65.0,1.9,20.0,557.0,856.85,656.11
2018,10,16,9,45,930.0,66.5,1.8,20.8,588.5,899.38,680.13
2018,10,16,10,0,939.0,68.0,1.7,21.6,620.0,939.21,701.72
2018,10,16,10,15,946.5,69.5,1.75,22.25,646.0,974.73,722.37
2018,10,16,10,30,954.0,71.0,1.8,22.9,672.0,1007.05,740.82
2018,10,16,10,45,959.0,71.5,1.8,23.6,690.0,1032.31,753.81
2018,10,16,11,0,964.0,72.0,1.8,24.3,708.0,1053.92,764.51
2018,10,16,11,15,967.0,72.5,1.85,24.85,718.5,1069.75,772.81
2018,10,16,11,30,970.0,73.0,1.9,25.4,729.0,1081.66,778.82
2018,10,16,11,45,970.5,73.5,1.95,26.0,731.5,1087.04,780.76
2018,10,16,12,0,971.0,74.0,2.0,26.6,734.0,1088.38,780.38
2018,10,16,12,15,969.5,73.5,1.95,27.0,728.0,1082.4,774.87
2018,10,16,12,30,968.0,73.0,1.9,27.4,722.0,1072.41,767.11
2018,10,16,12,45,963.5,72.5,1.9,27.8,707.5,1055.49,755.94
2018,10,16,13,0,959.0,72.0,1.9,28.2,693.0,1034.76,742.61
2018,10,16,13,15,953.0,71.0,1.9,28.3,671.5,1008.32,726.66
2018,10,16,13,30,947.0,70.0,1.9,28.4,650.0,978.41,708.58
2018,10,16,13,45,912.0,75.5,1.85,28.55,613.0,926.87,675.78
2018,10,16,14,0,877.0,81.0,1.8,28.7,576.0,873.88,641.93
2018,10,16,14,15,864.5,79.0,1.85,28.6,541.5,829.99,615.36
2018,10,16,14,30,852.0,77.0,1.9,28.5,507.0,792.2,592.34
2018,10,16,14,45,834.0,73.5,1.9,28.45,466.5,737.75,556.86
2018,10,16,15,0,816.0,70.0,1.9,28.4,426.0,682.27,520.04
2018,10,16,15,15,814.0,63.5,1.9,28.4,386.5,633.18,485.53
2018,10,16,15,30,812.0,57.0,1.9,28.4,347.0,582.11,447.69
2018,10,16,15,45,771.5,54.0,1.55,27.4,298.0,511.77,394.05
2018,10,16,16,0,731.0,51.0,1.2,26.4,249.0,443.95,340.36
2018,10,16,16,15,669.0,46.0,1.25,25.0,199.5,367.21,279.89
2018,10,16,16,30,607.0,41.0,1.3,23.6,150.0,296.29,221.13
2018,10,16,16,45,501.5,34.5,1.3,22.2,105.5,215.7,153.42
2018,10,16,17,0,396.0,28.0,1.3,20.8,61.0,149.78,86.47
2018,10,16,17,15,239.5,19.0,1.45,20.15,34.5,64.27,0.0
2018,10,16,17,30,83.0,10.0,1.6,19.5,8.0,0.0,0.0
2018,10,16,17,45,41.5,5.0,1.75,18.8,4.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.05,17.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,6,15,91.0,9.0,1.1,10.85,11.5,0.0,0.0
2018,10,17,6,30,182.0,18.0,1.1,11.3,23.0,50.94,0.0
2018,10,17,6,45,323.0,27.0,1.1,11.8,58.5,126.22,68.57
2018,10,17,7,0,464.0,36.0,1.1,12.3,94.0,205.62,151.39
2018,10,17,7,15,547.0,42.5,1.1,12.9,140.5,274.47,213.44
2018,10,17,7,30,630.0,49.0,1.1,13.5,187.0,350.12,279.23
2018,10,17,7,45,681.5,52.5,1.1,14.1,235.0,417.88,336.95
2018,10,17,8,0,733.0,56.0,1.1,14.7,283.0,489.77,395.49
2018,10,17,8,15,767.0,59.5,1.0,15.6,329.5,554.78,445.03
2018,10,17,8,30,801.0,63.0,0.9,16.5,376.0,621.37,493.1
2018,10,17,8,45,824.5,65.0,0.8,17.35,419.0,679.89,532.3
2018,10,17,9,0,848.0,67.0,0.7,18.2,462.0,730.97,563.21
2018,10,17,9,15,865.0,69.0,0.7,19.05,500.5,782.79,594.99
2018,10,17,9,30,882.0,71.0,0.7,19.9,539.0,833.18,624.92
2018,10,17,9,45,895.0,73.0,0.75,20.75,572.0,878.35,651.59
2018,10,17,10,0,908.0,75.0,0.8,21.6,605.0,921.21,676.37
2018,10,17,10,15,916.0,76.5,0.8,22.35,630.5,956.25,695.1
2018,10,17,10,30,924.0,78.0,0.8,23.1,656.0,988.22,711.75
2018,10,17,10,45,929.5,78.5,0.8,23.85,674.0,1013.28,723.97
2018,10,17,11,0,935.0,79.0,0.8,24.6,692.0,1034.84,734.08
2018,10,17,11,15,938.5,79.0,0.75,25.3,702.0,1050.14,739.42
2018,10,17,11,30,942.0,79.0,0.7,26.0,712.0,1061.64,742.59
2018,10,17,11,45,942.5,79.0,0.6,26.65,714.0,1066.23,740.66
2018,10,17,12,0,943.0,79.0,0.5,27.3,716.0,1066.89,736.6
2018,10,17,12,15,941.5,78.5,0.4,27.6,710.0,1060.98,729.9
2018,10,17,12,30,940.0,78.0,0.3,27.9,704.0,1051.17,721.26
2018,10,17,12,45,937.0,78.0,0.15,28.2,691.0,1036.65,709.28
2018,10,17,13,0,934.0,78.0,0.0,28.5,678.0,1018.4,696.63
2018,10,17,13,15,928.0,77.0,0.15,28.65,657.0,992.43,683.88
2018,10,17,13,30,922.0,76.0,0.3,28.8,636.0,963.1,670.28
2018,10,17,13,45,889.0,80.5,0.45,29.0,600.0,912.73,643.69
2018,10,17,14,0,856.0,85.0,0.6,29.2,564.0,870.66,621.79
2018,10,17,14,15,825.5,86.5,0.75,29.1,525.0,815.8,591.4
2018,10,17,14,30,795.0,88.0,0.9,29.0,486.0,760.1,559.3
2018,10,17,14,45,778.5,84.0,1.05,28.9,447.0,708.47,528.57
2018,10,17,15,0,762.0,80.0,1.2,28.8,408.0,655.8,495.72
2018,10,17,15,15,735.0,75.0,1.2,28.8,364.0,594.32,452.32
2018,10,17,15,30,708.0,70.0,1.2,28.8,320.0,533.45,407.9
2018,10,17,15,45,692.5,62.5,1.2,27.75,277.5,477.39,366.85
2018,10,17,16,0,677.0,55.0,1.2,26.7,235.0,421.47,323.57
2018,10,17,16,15,595.0,50.5,1.2,25.35,185.5,341.5,260.37
2018,10,17,16,30,513.0,46.0,1.2,24.0,136.0,267.71,199.8
2018,10,17,16,45,368.0,36.5,1.2,22.6,90.5,176.94,125.68
2018,10,17,17,0,223.0,27.0,1.2,21.2,45.0,101.63,54.69
2018,10,17,17,15,118.5,15.0,1.3,20.5,24.0,36.33,0.0
2018,10,17,17,30,14.0,3.0,1.4,19.8,3.0,0.0,0.0
2018,10,17,17,45,7.0,1.5,1.5,19.05,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,17.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,18,6,15,83.5,8.5,1.15,11.3,11.0,0.0,0.0
2018,10,18,6,30,167.0,17.0,1.1,11.9,22.0,47.56,0.0
2018,10,18,6,45,305.5,26.5,1.1,12.5,56.0,121.31,61.05
2018,10,18,7,0,444.0,36.0,1.1,13.1,90.0,200.41,146.88
2018,10,18,7,15,528.0,42.5,1.05,13.75,135.5,268.66,208.28
2018,10,18,7,30,612.0,49.0,1.0,14.4,181.0,346.07,274.98
2018,10,18,7,45,664.0,53.5,0.95,15.05,229.0,411.73,330.5
2018,10,18,8,0,716.0,58.0,0.9,15.7,277.0,484.16,388.7
2018,10,18,8,15,750.5,61.5,0.75,16.35,323.0,548.67,437.33
2018,10,18,8,30,785.0,65.0,0.6,17.0,369.0,614.81,484.35
2018,10,18,8,45,809.0,67.5,0.4,17.6,412.0,673.55,522.22
2018,10,18,9,0,833.0,70.0,0.2,18.2,455.0,732.14,556.64
2018,10,18,9,15,850.0,72.5,0.25,19.0,493.0,776.59,583.55
2018,10,18,9,30,867.0,75.0,0.3,19.8,531.0,826.95,614.05
2018,10,18,9,45,879.5,76.5,0.35,20.65,563.0,870.49,639.31
2018,10,18,10,0,892.0,78.0,0.4,21.5,595.0,911.75,662.79
2018,10,18,10,15,902.0,79.0,0.5,22.2,621.0,947.53,684.03
2018,10,18,10,30,912.0,80.0,0.6,22.9,647.0,980.4,703.43
2018,10,18,10,45,918.0,81.0,0.7,23.6,665.0,1006.25,718.46
2018,10,18,11,0,924.0,82.0,0.8,24.3,683.0,1028.66,731.47
2018,10,18,11,15,927.5,82.0,0.8,25.0,693.0,1043.76,737.88
2018,10,18,11,30,931.0,82.0,0.8,25.7,703.0,1055.12,742.19
2018,10,18,11,45,932.0,81.5,0.85,26.35,705.0,1059.51,743.75
2018,10,18,12,0,933.0,81.0,0.9,27.0,707.0,1060.02,743.2
2018,10,18,12,15,931.5,80.5,0.85,27.4,701.0,1054.1,737.52
2018,10,18,12,30,930.0,80.0,0.8,27.8,695.0,1044.34,729.78
2018,10,18,12,45,926.0,80.0,0.75,28.15,681.5,1028.9,718.99
2018,10,18,13,0,922.0,80.0,0.7,28.5,668.0,1009.82,706.23
2018,10,18,13,15,916.0,79.0,0.6,28.6,647.0,984.06,689.21
2018,10,18,13,30,910.0,78.0,0.5,28.7,626.0,955.0,670.36
2018,10,18,13,45,892.5,78.5,0.45,28.75,595.0,914.17,645.57
2018,10,18,14,0,875.0,79.0,0.4,28.8,564.0,871.08,619.38
2018,10,18,14,15,870.5,75.0,0.45,28.75,532.0,831.55,597.34
2018,10,18,14,30,866.0,71.0,0.5,28.7,500.0,789.37,573.08
2018,10,18,14,45,846.5,69.0,0.6,28.6,459.5,735.78,541.59
2018,10,18,15,0,827.0,67.0,0.7,28.5,419.0,687.83,512.89
2018,10,18,15,15,786.0,66.0,0.7,28.5,371.5,618.75,465.71
2018,10,18,15,30,745.0,65.0,0.7,28.5,324.0,551.36,417.49
2018,10,18,15,45,704.0,59.5,0.75,27.65,276.0,481.22,367.05
