Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,17,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,28,6,45,17.0,2.0,0.55,12.65,1.5,0.0,0.0
2018,11,28,7,0,34.0,4.0,0.6,12.6,3.0,0.0,0.0
2018,11,28,7,15,56.5,14.0,0.65,12.9,16.5,34.26,0.0
2018,11,28,7,30,79.0,24.0,0.7,13.2,30.0,75.95,38.37
2018,11,28,7,45,76.0,39.5,0.8,13.55,48.0,90.54,68.26
2018,11,28,8,0,73.0,55.0,0.9,13.9,66.0,109.28,86.51
2018,11,28,8,15,95.0,71.5,0.95,14.25,90.5,144.56,117.54
2018,11,28,8,30,117.0,88.0,1.0,14.6,115.0,181.8,149.69
2018,11,28,8,45,160.0,101.5,1.1,14.95,146.0,231.88,192.31
2018,11,28,9,0,203.0,115.0,1.2,15.3,177.0,302.06,250.05
2018,11,28,9,15,170.0,123.0,1.15,15.6,179.0,274.71,227.0
2018,11,28,9,30,137.0,131.0,1.1,15.9,181.0,261.13,214.96
2018,11,28,9,45,81.5,138.0,1.05,16.2,168.5,206.05,168.46
2018,11,28,10,0,26.0,145.0,1.0,16.5,156.0,164.72,132.52
2018,11,28,10,15,23.0,150.0,1.0,16.8,160.0,150.95,121.02
2018,11,28,10,30,20.0,155.0,1.0,17.1,164.0,152.61,122.0
2018,11,28,10,45,68.0,170.0,1.0,17.45,203.0,233.03,188.44
2018,11,28,11,0,116.0,185.0,1.0,17.8,242.0,321.2,258.57
2018,11,28,11,15,129.0,171.0,1.05,18.05,235.5,317.72,255.75
2018,11,28,11,30,142.0,157.0,1.1,18.3,229.0,314.66,253.9
2018,11,28,11,45,401.5,139.5,1.15,18.55,343.5,608.32,481.8
2018,11,28,12,0,661.0,122.0,1.2,18.8,458.0,864.64,659.85
2018,11,28,12,15,759.5,98.5,1.4,18.9,481.5,925.68,700.39
2018,11,28,12,30,858.0,75.0,1.6,19.0,505.0,977.72,737.24
2018,11,28,12,45,823.5,81.0,1.8,19.15,485.5,953.89,723.44
2018,11,28,13,0,789.0,87.0,2.0,19.3,466.0,915.05,699.94
2018,11,28,13,15,756.0,90.0,2.2,19.2,441.5,871.62,673.38
2018,11,28,13,30,723.0,93.0,2.4,19.1,417.0,833.41,649.73
2018,11,28,13,45,707.0,90.5,2.55,19.0,392.0,796.12,625.69
2018,11,28,14,0,691.0,88.0,2.7,18.9,367.0,757.15,599.85
2018,11,28,14,15,707.5,78.5,2.7,18.65,344.5,735.6,585.75
2018,11,28,14,30,724.0,69.0,2.7,18.4,322.0,705.52,564.9
2018,11,28,14,45,653.5,70.0,2.7,18.1,279.5,627.92,507.87
2018,11,28,15,0,583.0,71.0,2.7,17.8,237.0,548.53,447.95
2018,11,28,15,15,403.5,74.0,2.7,17.8,180.5,393.57,323.52
2018,11,28,15,30,224.0,77.0,2.7,17.8,124.0,248.52,203.27
2018,11,28,15,45,152.0,62.5,2.5,17.05,91.5,178.41,143.72
2018,11,28,16,0,80.0,48.0,2.3,16.3,59.0,104.78,80.67
2018,11,28,16,15,46.0,31.5,2.45,16.0,37.5,65.61,43.15
2018,11,28,16,30,12.0,15.0,2.6,15.7,16.0,18.4,0.0
2018,11,28,16,45,6.0,7.5,2.75,15.4,8.0,8.19,0.0
2018,11,28,17,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.4,12.55,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.4,12.75,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.55,13.05,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.85,14.05,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,14.6,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,15.15,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,15.25,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,15.1,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,13.95,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.8,13.25,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.85,13.05,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,13.05,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,13.15,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.45,13.25,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,5.5,13.3,1.0,0.0,0.0
2018,11,29,7,15,0.0,2.5,5.7,13.4,2.5,1.97,0.0
2018,11,29,7,30,0.0,4.0,5.9,13.5,4.0,3.02,0.0
2018,11,29,7,45,0.0,5.0,6.05,13.6,5.0,3.78,0.0
2018,11,29,8,0,0.0,6.0,6.2,13.7,6.0,4.54,0.0
2018,11,29,8,15,0.0,7.5,6.3,13.75,7.5,5.68,0.0
2018,11,29,8,30,0.0,9.0,6.4,13.8,9.0,6.82,0.19
2018,11,29,8,45,17.0,41.5,6.5,13.9,46.5,45.68,34.15
2018,11,29,9,0,34.0,74.0,6.6,14.0,84.0,92.07,74.45
2018,11,29,9,15,17.0,63.5,6.5,14.05,68.5,67.7,53.08
2018,11,29,9,30,0.0,53.0,6.4,14.1,53.0,40.56,29.15
2018,11,29,9,45,64.0,85.0,6.35,14.15,111.5,145.04,120.58
2018,11,29,10,0,128.0,117.0,6.3,14.2,170.0,241.71,203.72
2018,11,29,10,15,90.5,130.5,6.2,14.15,169.0,225.74,188.6
2018,11,29,10,30,53.0,144.0,6.1,14.1,168.0,187.88,155.34
2018,11,29,10,45,27.5,112.5,5.95,14.1,125.0,128.4,104.42
2018,11,29,11,0,2.0,81.0,5.8,14.1,82.0,64.24,49.06
2018,11,29,11,15,24.0,112.5,5.8,14.15,124.5,125.15,101.45
2018,11,29,11,30,46.0,144.0,5.8,14.2,167.0,181.46,149.32
2018,11,29,11,45,95.0,181.0,5.75,14.3,229.0,297.04,246.26
2018,11,29,12,0,144.0,218.0,5.7,14.4,291.0,394.03,326.08
2018,11,29,12,15,155.5,208.5,5.65,14.55,286.5,393.17,325.56
2018,11,29,12,30,167.0,199.0,5.6,14.7,282.0,391.91,324.99
2018,11,29,12,45,192.5,189.5,5.55,14.85,283.0,404.03,335.72
2018,11,29,13,0,218.0,180.0,5.5,15.0,284.0,438.21,363.76
2018,11,29,13,15,267.5,177.5,5.4,15.05,300.0,479.16,397.96
2018,11,29,13,30,317.0,175.0,5.3,15.1,316.0,517.26,429.54
2018,11,29,13,45,270.5,150.5,5.2,15.15,266.0,435.8,363.75
2018,11,29,14,0,224.0,126.0,5.1,15.2,216.0,356.05,298.65
2018,11,29,14,15,289.5,116.5,4.75,15.05,223.0,393.44,331.03
2018,11,29,14,30,355.0,107.0,4.4,14.9,230.0,446.77,374.76
2018,11,29,14,45,307.0,101.5,4.05,14.75,199.5,388.39,325.75
2018,11,29,15,0,259.0,96.0,3.7,14.6,169.0,315.13,264.75
2018,11,29,15,15,273.0,78.0,3.7,14.6,144.5,308.95,258.85
2018,11,29,15,30,287.0,60.0,3.7,14.6,120.0,282.41,235.38
2018,11,29,15,45,273.5,51.5,2.9,13.95,98.5,250.27,205.73
2018,11,29,16,0,260.0,43.0,2.1,13.3,77.0,219.67,175.57
2018,11,29,16,15,169.0,29.0,2.1,12.9,48.0,144.9,101.81
2018,11,29,16,30,78.0,15.0,2.1,12.5,19.0,64.29,0.0
2018,11,29,16,45,39.0,7.5,2.05,12.1,9.5,20.89,0.0
2018,11,29,17,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,6,45,28.5,3.5,1.3,6.8,2.5,0.0,0.0
2018,11,30,7,0,57.0,7.0,1.3,6.8,5.0,0.0,0.0
2018,11,30,7,15,73.5,15.0,1.45,7.6,17.0,41.95,0.0
2018,11,30,7,30,90.0,23.0,1.6,8.4,29.0,79.13,31.15
2018,11,30,7,45,90.5,38.5,1.8,9.2,48.5,108.31,83.04
2018,11,30,8,0,91.0,54.0,2.0,10.0,68.0,119.33,96.28
2018,11,30,8,15,113.5,70.5,2.15,10.5,93.0,155.76,129.06
2018,11,30,8,30,136.0,87.0,2.3,11.0,118.0,194.16,162.96
2018,11,30,8,45,158.0,102.0,2.5,11.5,144.5,232.02,195.82
2018,11,30,9,0,180.0,117.0,2.7,12.0,171.0,271.72,229.57
2018,11,30,9,15,237.5,127.0,2.7,12.4,207.0,352.08,296.58
2018,11,30,9,30,295.0,137.0,2.7,12.8,243.0,420.4,352.33
2018,11,30,9,45,366.5,138.0,2.7,13.25,281.0,513.87,426.61
2018,11,30,10,0,438.0,139.0,2.7,13.7,319.0,591.8,487.02
2018,11,30,10,15,576.5,119.0,2.7,14.05,371.0,718.89,582.91
2018,11,30,10,30,715.0,99.0,2.7,14.4,423.0,842.47,671.32
2018,11,30,10,45,725.0,100.5,2.7,14.8,439.5,869.3,687.76
2018,11,30,11,0,735.0,102.0,2.7,15.2,456.0,893.66,703.22
2018,11,30,11,15,711.5,109.5,2.7,15.4,458.0,889.43,698.97
2018,11,30,11,30,688.0,117.0,2.7,15.6,460.0,881.6,692.58
2018,11,30,11,45,686.5,118.5,2.7,15.8,462.5,885.55,694.74
2018,11,30,12,0,685.0,120.0,2.7,16.0,465.0,886.61,694.89
2018,11,30,12,15,780.0,96.5,2.7,16.05,486.0,944.1,735.31
2018,11,30,12,30,875.0,73.0,2.7,16.1,507.0,992.35,768.38
2018,11,30,12,45,875.0,70.5,2.7,16.2,495.5,979.71,759.33
2018,11,30,13,0,875.0,68.0,2.7,16.3,484.0,963.72,748.7
2018,11,30,13,15,866.5,66.5,2.65,16.3,465.0,937.62,730.94
2018,11,30,13,30,858.0,65.0,2.6,16.3,446.0,908.7,711.29
2018,11,30,13,45,844.5,63.5,2.55,16.3,420.5,872.55,686.45
2018,11,30,14,0,831.0,62.0,2.5,16.3,395.0,843.87,666.82
2018,11,30,14,15,810.5,60.5,2.4,16.1,363.5,796.97,633.81
2018,11,30,14,30,790.0,59.0,2.3,15.9,332.0,748.79,599.43
2018,11,30,14,45,761.0,56.0,2.15,15.75,295.5,691.04,556.75
2018,11,30,15,0,732.0,53.0,2.0,15.6,259.0,633.34,513.1
2018,11,30,15,15,686.5,49.5,2.0,15.6,219.5,563.94,459.65
2018,11,30,15,30,641.0,46.0,2.0,15.6,180.0,496.7,404.57
2018,11,30,15,45,569.5,40.5,1.5,14.2,140.0,414.32,335.17
2018,11,30,16,0,498.0,35.0,1.0,12.8,100.0,344.2,272.12
2018,11,30,16,15,359.5,28.0,1.05,12.2,65.5,240.62,169.09
2018,11,30,16,30,221.0,21.0,1.1,11.6,31.0,134.24,0.0
2018,11,30,16,45,110.5,10.5,1.15,11.0,15.5,50.93,0.0
2018,11,30,17,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,1,6,45,11.0,3.0,2.9,10.45,2.5,0.0,0.0
2018,12,1,7,0,22.0,6.0,2.7,10.4,5.0,0.0,0.0
2018,12,1,7,15,22.0,9.0,2.85,10.75,9.0,16.09,0.0
2018,12,1,7,30,22.0,12.0,3.0,11.1,13.0,23.13,3.09
2018,12,1,7,45,41.5,19.5,3.15,11.45,24.5,43.14,29.49
2018,12,1,8,0,61.0,27.0,3.3,11.8,36.0,72.95,56.69
2018,12,1,8,15,30.5,34.0,3.2,12.05,38.5,54.84,41.87
2018,12,1,8,30,0.0,41.0,3.1,12.3,41.0,31.33,21.33
2018,12,1,8,45,0.0,41.5,3.05,12.5,41.5,31.7,21.75
2018,12,1,9,0,0.0,42.0,3.0,12.7,42.0,32.08,22.1
2018,12,1,9,15,0.0,50.0,3.25,12.9,50.0,38.24,27.38
2018,12,1,9,30,0.0,58.0,3.5,13.1,58.0,44.42,32.63
2018,12,1,9,45,35.5,99.5,3.75,13.3,114.0,121.58,99.75
2018,12,1,10,0,71.0,141.0,4.0,13.5,170.0,201.45,167.75
2018,12,1,10,15,230.5,143.0,4.15,13.65,245.0,392.62,329.42
2018,12,1,10,30,390.0,145.0,4.3,13.8,320.0,577.17,478.95
2018,12,1,10,45,480.5,123.0,4.45,13.9,347.5,646.14,533.31
2018,12,1,11,0,571.0,101.0,4.6,14.0,375.0,729.76,597.4
2018,12,1,11,15,575.5,104.5,4.7,14.15,385.5,746.51,609.44
2018,12,1,11,30,580.0,108.0,4.8,14.3,396.0,761.01,620.21
2018,12,1,11,45,719.5,93.5,4.9,14.4,453.0,880.33,709.85
2018,12,1,12,0,859.0,79.0,5.0,14.5,510.0,1004.78,800.58
2018,12,1,12,15,710.5,111.0,4.95,14.6,465.5,899.35,722.22
2018,12,1,12,30,562.0,143.0,4.9,14.7,421.0,771.24,626.81
2018,12,1,12,45,457.5,160.5,4.9,14.8,383.0,682.17,558.81
2018,12,1,13,0,353.0,178.0,4.9,14.9,345.0,569.15,469.43
2018,12,1,13,15,398.0,147.0,4.8,14.85,328.5,592.48,489.66
2018,12,1,13,30,443.0,116.0,4.7,14.8,312.0,586.99,486.83
2018,12,1,13,45,352.0,121.5,4.65,14.8,271.5,498.87,415.85
2018,12,1,14,0,261.0,127.0,4.6,14.8,231.0,391.02,327.8
2018,12,1,14,15,369.5,109.0,4.5,14.6,243.5,475.76,399.14
2018,12,1,14,30,478.0,91.0,4.4,14.4,256.0,537.98,450.53
2018,12,1,14,45,530.0,80.0,4.3,14.25,244.0,545.83,456.7
2018,12,1,15,0,582.0,69.0,4.2,14.1,232.0,547.84,457.94
2018,12,1,15,15,579.5,61.0,4.2,14.1,202.5,509.37,425.41
2018,12,1,15,30,577.0,53.0,4.2,14.1,173.0,469.75,390.25
2018,12,1,15,45,501.0,47.0,3.5,13.2,134.5,387.26,318.58
2018,12,1,16,0,425.0,41.0,2.8,12.3,96.0,310.9,249.56
2018,12,1,16,15,297.0,31.0,2.65,11.7,62.5,212.45,149.76
2018,12,1,16,30,169.0,21.0,2.5,11.1,29.0,113.64,0.0
2018,12,1,16,45,84.5,10.5,2.3,10.5,14.5,41.05,0.0
2018,12,1,17,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.55,5.4,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,5.25,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,12,2,6,45,28.0,3.5,0.5,5.1,2.5,0.0,0.0
2018,12,2,7,0,56.0,7.0,0.5,5.0,5.0,0.0,0.0
2018,12,2,7,15,188.5,16.0,0.5,5.2,24.5,89.61,0.0
2018,12,2,7,30,321.0,25.0,0.5,5.4,44.0,195.42,48.75
2018,12,2,7,45,432.5,31.5,0.55,5.65,80.0,290.89,225.55
2018,12,2,8,0,544.0,38.0,0.6,5.9,116.0,378.7,309.71
2018,12,2,8,15,610.0,42.5,0.55,6.35,156.5,454.59,375.38
2018,12,2,8,30,676.0,47.0,0.5,6.8,197.0,534.93,441.16
2018,12,2,8,45,720.0,50.0,0.4,7.25,236.5,602.11,491.75
2018,12,2,9,0,764.0,53.0,0.3,7.7,276.0,671.1,540.63
2018,12,2,9,15,790.0,55.0,0.35,8.3,311.0,725.87,578.94
2018,12,2,9,30,816.0,57.0,0.4,8.9,346.0,780.23,615.95
2018,12,2,9,45,832.0,59.5,0.45,9.55,376.5,825.83,645.76
2018,12,2,10,0,848.0,62.0,0.5,10.2,407.0,859.87,667.1
2018,12,2,10,15,861.0,63.5,0.65,10.6,431.5,897.1,693.17
2018,12,2,10,30,874.0,65.0,0.8,11.0,456.0,932.01,717.43
2018,12,2,10,45,818.5,79.0,0.95,11.45,456.5,925.76,713.66
2018,12,2,11,0,763.0,93.0,1.1,11.9,457.0,902.17,698.55
2018,12,2,11,15,780.5,92.0,1.2,12.25,471.0,928.81,717.38
2018,12,2,11,30,798.0,91.0,1.3,12.6,485.0,952.64,733.59
2018,12,2,11,45,853.0,78.5,1.4,12.9,502.0,996.83,763.73
2018,12,2,12,0,908.0,66.0,1.5,13.2,519.0,1024.57,782.47
2018,12,2,12,15,907.0,65.0,1.55,13.35,514.5,1019.76,779.4
2018,12,2,12,30,906.0,64.0,1.6,13.5,510.0,1011.45,774.56
2018,12,2,12,45,902.5,63.5,1.7,13.65,498.5,997.88,767.08
2018,12,2,13,0,899.0,63.0,1.8,13.8,487.0,980.97,757.39
2018,12,2,13,15,804.0,80.0,1.75,13.7,448.0,907.07,707.02
2018,12,2,13,30,709.0,97.0,1.7,13.6,409.0,827.13,652.07
2018,12,2,13,45,694.5,92.5,1.7,13.5,383.5,789.31,626.92
2018,12,2,14,0,680.0,88.0,1.7,13.4,358.0,749.78,599.7
2018,12,2,14,15,725.0,74.0,1.5,13.0,341.0,741.99,594.15
2018,12,2,14,30,770.0,60.0,1.3,12.6,324.0,735.28,588.71
2018,12,2,14,45,748.0,56.5,1.1,12.2,290.0,683.25,549.56
2018,12,2,15,0,726.0,53.0,0.9,11.8,256.0,630.76,509.56
2018,12,2,15,15,681.0,49.5,0.9,11.8,217.0,562.02,457.33
2018,12,2,15,30,636.0,46.0,0.9,11.8,178.0,495.36,403.48
2018,12,2,15,45,579.0,40.0,0.9,11.05,139.5,421.38,341.94
2018,12,2,16,0,522.0,34.0,0.9,10.3,101.0,351.54,279.84
2018,12,2,16,15,372.5,27.0,0.9,9.95,65.5,247.43,173.16
2018,12,2,16,30,223.0,20.0,0.9,9.6,30.0,135.2,0.0
2018,12,2,16,45,111.5,10.0,0.95,9.2,15.0,51.34,0.0
2018,12,2,17,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,3,7,15,0.0,5.5,1.35,3.1,5.5,4.33,0.0
2018,12,3,7,30,0.0,11.0,1.5,3.9,11.0,8.36,0.0
2018,12,3,7,45,14.0,23.5,1.65,4.7,25.5,27.3,16.68
2018,12,3,8,0,28.0,36.0,1.8,5.5,40.0,48.41,36.41
2018,12,3,8,15,14.0,51.0,1.85,6.1,53.0,56.52,43.88
2018,12,3,8,30,0.0,66.0,1.9,6.7,66.0,55.86,43.29
2018,12,3,8,45,43.0,88.5,1.95,7.35,101.0,118.78,99.28
2018,12,3,9,0,86.0,111.0,2.0,8.0,136.0,193.47,164.27
2018,12,3,9,15,163.5,124.5,1.95,8.8,179.5,273.15,232.89
2018,12,3,9,30,241.0,138.0,1.9,9.6,223.0,377.06,318.91
2018,12,3,9,45,414.5,123.0,1.9,10.4,284.0,537.18,448.61
2018,12,3,10,0,588.0,108.0,1.9,11.2,345.0,698.11,570.08
2018,12,3,10,15,726.5,86.5,1.95,11.45,397.5,817.76,655.93
2018,12,3,10,30,865.0,65.0,2.0,11.7,450.0,922.89,728.89
2018,12,3,10,45,821.0,77.0,2.1,11.95,454.0,925.13,728.91
2018,12,3,11,0,777.0,89.0,2.2,12.2,458.0,910.84,718.54
2018,12,3,11,15,603.5,131.5,2.25,12.35,422.0,806.34,643.37
2018,12,3,11,30,430.0,174.0,2.3,12.5,386.0,677.27,547.13
2018,12,3,11,45,381.0,187.0,2.35,12.6,375.5,620.58,504.68
2018,12,3,12,0,332.0,200.0,2.4,12.7,365.0,587.87,478.7
2018,12,3,12,15,478.5,165.0,2.4,12.8,400.5,717.69,580.23
2018,12,3,12,30,625.0,130.0,2.4,12.9,436.0,830.83,662.67
2018,12,3,12,45,541.0,145.5,2.4,12.95,406.0,747.67,601.02
2018,12,3,13,0,457.0,161.0,2.4,13.0,376.0,675.74,547.6
2018,12,3,13,15,423.5,160.0,2.4,13.05,353.0,633.31,515.84
2018,12,3,13,30,390.0,159.0,2.4,13.1,330.0,590.49,483.16
2018,12,3,13,45,410.5,145.0,2.35,13.15,316.0,582.13,477.94
2018,12,3,14,0,431.0,131.0,2.3,13.2,302.0,571.02,470.25
2018,12,3,14,15,333.0,132.0,2.15,12.95,257.5,452.8,376.54
2018,12,3,14,30,235.0,133.0,2.0,12.7,213.0,363.4,303.45
2018,12,3,14,45,212.0,119.5,1.9,12.45,186.0,320.5,268.65
2018,12,3,15,0,189.0,106.0,1.8,12.2,159.0,279.07,234.11
2018,12,3,15,15,159.5,92.0,1.8,12.2,132.0,234.15,195.76
2018,12,3,15,30,130.0,78.0,1.8,12.2,105.0,178.58,147.99
2018,12,3,15,45,70.0,60.0,1.7,11.1,74.0,115.77,93.44
2018,12,3,16,0,10.0,42.0,1.6,10.0,43.0,43.09,30.51
2018,12,3,16,15,5.0,27.0,1.6,9.6,27.5,25.92,13.54
2018,12,3,16,30,0.0,12.0,1.6,9.2,12.0,9.14,0.0
2018,12,3,16,45,0.0,6.0,1.6,8.8,6.0,4.72,0.0
2018,12,3,17,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.75,6.4,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,12,4,7,15,0.0,6.0,2.95,6.65,6.0,4.72,0.0
2018,12,4,7,30,0.0,12.0,3.1,6.9,12.0,9.13,0.0
2018,12,4,7,45,0.0,23.0,3.2,7.1,23.0,17.56,8.34
2018,12,4,8,0,0.0,34.0,3.3,7.3,34.0,26.42,16.87
2018,12,4,8,15,0.0,46.0,3.35,7.85,46.0,36.85,26.25
2018,12,4,8,30,0.0,58.0,3.4,8.4,58.0,47.22,35.48
2018,12,4,8,45,0.0,58.5,3.4,8.9,58.5,45.8,34.35
2018,12,4,9,0,0.0,59.0,3.4,9.4,59.0,45.21,33.85
2018,12,4,9,15,0.0,62.0,3.45,10.15,62.0,47.52,35.76
2018,12,4,9,30,0.0,65.0,3.5,10.9,65.0,49.83,37.62
2018,12,4,9,45,0.0,76.0,3.6,11.6,76.0,58.86,45.23
2018,12,4,10,0,0.0,87.0,3.7,12.3,87.0,68.45,53.24
2018,12,4,10,15,0.0,90.5,3.65,12.75,90.5,71.2,55.41
2018,12,4,10,30,0.0,94.0,3.6,13.2,94.0,74.04,57.63
2018,12,4,10,45,0.0,99.0,3.5,13.65,99.0,78.31,61.07
2018,12,4,11,0,0.0,104.0,3.4,14.1,104.0,82.65,64.55
2018,12,4,11,15,0.0,107.5,3.25,14.3,107.5,85.67,66.99
2018,12,4,11,30,0.0,111.0,3.1,14.5,111.0,88.77,69.48
2018,12,4,11,45,5.0,123.5,2.95,14.7,126.0,105.52,83.67
2018,12,4,12,0,10.0,136.0,2.8,14.9,141.0,122.69,98.11
2018,12,4,12,15,19.0,157.0,2.6,14.95,166.5,153.06,123.62
2018,12,4,12,30,28.0,178.0,2.4,15.0,192.0,204.37,165.98
2018,12,4,12,45,26.5,173.0,2.15,15.1,186.0,197.16,159.83
2018,12,4,13,0,25.0,168.0,1.9,15.2,180.0,171.67,138.92
2018,12,4,13,15,22.5,160.0,1.7,15.05,170.5,161.26,130.46
2018,12,4,13,30,20.0,152.0,1.5,14.9,161.0,151.1,122.15
2018,12,4,13,45,15.0,128.5,1.35,14.75,135.0,122.44,98.4
2018,12,4,14,0,10.0,105.0,1.2,14.6,109.0,94.83,75.32
2018,12,4,14,15,5.0,87.0,1.3,14.1,89.0,73.6,57.48
2018,12,4,14,30,0.0,69.0,1.4,13.6,69.0,53.17,40.06
2018,12,4,14,45,0.0,75.0,1.5,13.1,75.0,59.74,45.81
2018,12,4,15,0,0.0,81.0,1.6,12.6,81.0,67.67,52.65
2018,12,4,15,15,0.0,66.5,1.6,12.6,66.5,54.55,41.29
2018,12,4,15,30,0.0,52.0,1.6,12.6,52.0,41.48,29.91
2018,12,4,15,45,0.0,40.5,1.5,11.6,40.5,31.6,21.28
2018,12,4,16,0,0.0,29.0,1.4,10.6,29.0,22.15,12.88
2018,12,4,16,15,0.0,19.5,1.45,10.2,19.5,14.87,5.28
2018,12,4,16,30,0.0,10.0,1.5,9.8,10.0,7.6,0.0
2018,12,4,16,45,0.0,5.0,1.5,9.45,5.0,3.93,0.0
2018,12,4,17,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,5,7,15,0.0,4.0,2.75,8.4,4.0,3.15,0.0
2018,12,5,7,30,0.0,8.0,2.8,8.5,8.0,6.07,0.0
2018,12,5,7,45,170.0,23.5,2.85,8.6,46.5,139.36,103.8
2018,12,5,8,0,340.0,39.0,2.9,8.7,85.0,269.41,221.8
2018,12,5,8,15,362.5,40.5,2.9,8.9,104.5,303.13,255.26
2018,12,5,8,30,385.0,42.0,2.9,9.1,124.0,337.34,287.48
2018,12,5,8,45,192.5,55.5,2.9,9.3,96.5,226.92,193.83
2018,12,5,9,0,0.0,69.0,2.9,9.5,69.0,54.89,42.12
2018,12,5,9,15,0.0,74.5,2.85,9.85,74.5,59.04,45.79
2018,12,5,9,30,0.0,80.0,2.8,10.2,80.0,63.33,49.41
2018,12,5,9,45,13.5,102.0,2.75,10.55,107.5,95.56,77.56
2018,12,5,10,0,27.0,124.0,2.7,10.9,135.0,142.43,117.74
2018,12,5,10,15,77.0,151.0,2.7,11.35,184.5,220.38,184.64
2018,12,5,10,30,127.0,178.0,2.7,11.8,234.0,322.88,269.62
2018,12,5,10,45,136.0,187.5,2.7,12.25,249.5,345.23,286.84
2018,12,5,11,0,145.0,197.0,2.7,12.7,265.0,367.69,304.3
2018,12,5,11,15,109.5,183.5,2.65,13.05,235.5,315.78,260.82
2018,12,5,11,30,74.0,170.0,2.6,13.4,206.0,241.24,198.97
2018,12,5,11,45,68.5,162.5,2.55,13.75,196.0,226.78,186.88
2018,12,5,12,0,63.0,155.0,2.5,14.1,186.0,212.42,174.72
2018,12,5,12,15,269.5,153.0,2.4,14.3,284.0,464.12,383.12
2018,12,5,12,30,476.0,151.0,2.3,14.5,382.0,695.19,561.12
2018,12,5,12,45,604.5,123.0,2.2,14.7,409.5,795.63,632.07
2018,12,5,13,0,733.0,95.0,2.1,14.9,437.0,878.46,689.39
2018,12,5,13,15,597.5,118.5,2.05,14.85,390.0,762.67,605.92
2018,12,5,13,30,462.0,142.0,2.0,14.8,343.0,639.07,515.73
2018,12,5,13,45,380.0,147.0,1.95,14.8,306.0,557.32,453.39
2018,12,5,14,0,298.0,152.0,1.9,14.8,269.0,458.17,376.13
2018,12,5,14,15,281.5,141.0,1.8,14.55,244.5,421.43,347.98
2018,12,5,14,30,265.0,130.0,1.7,14.3,220.0,385.13,319.28
2018,12,5,14,45,236.5,118.0,1.6,14.1,192.0,338.72,281.63
2018,12,5,15,0,208.0,106.0,1.5,13.9,164.0,294.19,244.83
2018,12,5,15,15,164.0,92.0,1.5,13.9,133.5,238.23,197.61
2018,12,5,15,30,120.0,78.0,1.5,13.9,103.0,172.88,141.97
2018,12,5,15,45,97.5,62.5,1.3,12.85,79.5,137.02,110.75
2018,12,5,16,0,75.0,47.0,1.1,11.8,56.0,103.31,80.45
2018,12,5,16,15,46.5,31.0,1.15,11.35,36.0,67.08,43.32
2018,12,5,16,30,18.0,15.0,1.2,10.9,16.0,19.85,0.0
2018,12,5,16,45,9.0,7.5,1.2,10.45,8.0,9.46,0.0
2018,12,5,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,6,7,15,105.5,10.0,1.85,6.3,15.5,50.58,0.0
2018,12,6,7,30,211.0,20.0,2.2,6.8,31.0,136.15,0.0
2018,12,6,7,45,343.0,28.5,2.55,7.3,65.5,240.3,179.08
2018,12,6,8,0,475.0,37.0,2.9,7.8,100.0,343.07,282.07
2018,12,6,8,15,545.0,42.0,2.9,8.25,138.5,416.88,349.56
2018,12,6,8,30,615.0,47.0,2.9,8.7,177.0,491.19,414.74
2018,12,6,8,45,661.0,50.5,2.9,9.15,215.0,557.64,470.17
2018,12,6,9,0,707.0,54.0,2.9,9.6,253.0,626.2,524.34
2018,12,6,9,15,739.0,56.5,2.85,10.2,288.5,684.19,567.89
2018,12,6,9,30,771.0,59.0,2.8,10.8,324.0,742.39,610.16
2018,12,6,9,45,794.0,60.0,2.75,11.45,354.5,790.67,643.57
2018,12,6,10,0,817.0,61.0,2.7,12.1,385.0,837.77,675.28
2018,12,6,10,15,830.5,62.5,2.65,12.6,409.0,864.99,692.19
2018,12,6,10,30,844.0,64.0,2.6,13.1,433.0,899.84,714.48
2018,12,6,10,45,852.5,65.0,2.5,13.55,451.0,926.75,730.41
2018,12,6,11,0,861.0,66.0,2.4,14.0,469.0,950.87,744.21
2018,12,6,11,15,865.5,66.5,2.35,14.3,479.5,967.35,753.53
2018,12,6,11,30,870.0,67.0,2.3,14.6,490.0,980.65,760.77
2018,12,6,11,45,871.5,67.5,2.25,14.9,493.5,987.65,763.78
2018,12,6,12,0,873.0,68.0,2.2,15.2,497.0,991.29,764.69
2018,12,6,12,15,872.5,67.5,2.25,15.35,493.5,988.16,762.75
2018,12,6,12,30,872.0,67.0,2.3,15.5,490.0,981.66,758.74
2018,12,6,12,45,868.0,66.5,2.3,15.65,479.0,968.35,749.65
2018,12,6,13,0,864.0,66.0,2.3,15.8,468.0,951.85,738.54
2018,12,6,13,15,855.0,65.0,2.3,15.8,450.0,926.74,721.96
2018,12,6,13,30,846.0,64.0,2.3,15.8,432.0,898.88,703.49
2018,12,6,13,45,832.5,62.5,2.3,15.85,407.0,863.6,679.54
2018,12,6,14,0,819.0,61.0,2.3,15.9,382.0,835.87,660.81
2018,12,6,14,15,799.0,59.0,2.2,15.7,351.5,789.63,628.16
2018,12,6,14,30,779.0,57.0,2.1,15.5,321.0,742.12,594.15
2018,12,6,14,45,750.0,54.5,2.0,15.35,286.0,685.86,552.79
2018,12,6,15,0,721.0,52.0,1.9,15.2,251.0,629.61,510.37
2018,12,6,15,15,676.5,48.5,1.9,15.2,212.5,561.59,457.82
2018,12,6,15,30,632.0,45.0,1.9,15.2,174.0,495.59,403.92
2018,12,6,15,45,562.0,40.0,1.45,13.7,135.5,414.86,335.94
2018,12,6,16,0,492.0,35.0,1.0,12.2,97.0,346.53,274.05
2018,12,6,16,15,357.5,27.0,1.05,11.75,63.0,242.24,166.48
2018,12,6,16,30,223.0,19.0,1.1,11.3,29.0,115.03,0.0
2018,12,6,16,45,111.5,9.5,1.15,10.85,14.5,51.79,0.0
2018,12,6,17,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,7.95,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,7,7,15,30.0,9.0,0.85,6.05,10.5,19.2,0.0
2018,12,7,7,30,60.0,18.0,0.8,6.4,21.0,55.86,0.0
2018,12,7,7,45,118.0,32.0,0.75,6.8,45.0,115.66,82.82
2018,12,7,8,0,176.0,46.0,0.7,7.2,69.0,169.53,137.87
2018,12,7,8,15,204.0,60.5,0.7,7.55,96.0,211.77,176.68
2018,12,7,8,30,232.0,75.0,0.7,7.9,123.0,256.58,216.26
2018,12,7,8,45,247.5,89.0,0.75,8.25,149.5,294.17,248.72
2018,12,7,9,0,263.0,103.0,0.8,8.6,176.0,332.76,281.08
2018,12,7,9,15,304.5,112.5,0.8,8.9,208.0,386.66,325.3
2018,12,7,9,30,346.0,122.0,0.8,9.2,240.0,463.06,385.42
2018,12,7,9,45,373.5,129.0,0.75,9.55,267.0,507.93,418.98
2018,12,7,10,0,401.0,136.0,0.7,9.9,294.0,553.41,452.38
2018,12,7,10,15,410.5,144.5,0.7,10.4,315.0,584.34,473.91
2018,12,7,10,30,420.0,153.0,0.7,10.9,336.0,614.28,494.47
2018,12,7,10,45,538.5,133.5,0.75,11.45,378.0,714.61,567.82
2018,12,7,11,0,657.0,114.0,0.8,12.0,420.0,829.11,646.4
2018,12,7,11,15,770.0,91.0,0.8,12.7,457.5,915.32,701.46
2018,12,7,11,30,883.0,68.0,0.8,13.4,495.0,994.85,750.72
2018,12,7,11,45,885.5,67.5,0.75,14.15,498.5,1001.65,750.42
2018,12,7,12,0,888.0,67.0,0.7,14.9,502.0,1005.05,749.21
2018,12,7,12,15,887.0,66.5,0.75,15.35,498.0,1001.47,746.84
2018,12,7,12,30,886.0,66.0,0.8,15.8,494.0,994.48,742.5
2018,12,7,12,45,883.0,65.0,0.85,16.25,483.5,981.44,734.38
2018,12,7,13,0,880.0,64.0,0.9,16.7,473.0,965.13,724.27
2018,12,7,13,15,871.5,63.5,0.95,16.7,455.0,941.02,710.27
2018,12,7,13,30,863.0,63.0,1.0,16.7,437.0,914.07,694.35
2018,12,7,13,45,848.5,62.0,1.05,16.75,412.0,878.23,672.1
2018,12,7,14,0,834.0,61.0,1.1,16.8,387.0,849.95,654.75
2018,12,7,14,15,813.5,59.5,1.05,16.6,356.5,803.57,623.5
2018,12,7,14,30,793.0,58.0,1.0,16.4,326.0,755.85,590.9
2018,12,7,14,45,762.0,55.0,0.95,16.2,290.0,696.87,549.4
2018,12,7,15,0,731.0,52.0,0.9,16.0,254.0,638.05,506.86
2018,12,7,15,15,686.5,49.0,0.9,16.0,215.5,570.19,456.18
2018,12,7,15,30,642.0,46.0,0.9,16.0,177.0,504.2,403.95
2018,12,7,15,45,461.0,45.0,0.9,14.6,128.0,366.1,294.13
2018,12,7,16,0,280.0,44.0,0.9,13.2,79.0,237.49,187.62
2018,12,7,16,15,209.0,30.5,0.9,12.75,51.0,170.91,116.42
2018,12,7,16,30,138.0,17.0,0.9,12.3,23.0,75.56,0.0
2018,12,7,16,45,69.0,8.5,0.95,11.9,11.5,34.24,0.0
2018,12,7,17,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
