Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,12,30,938.0,56.0,4.1,12.8,504.0,1036.19,820.41
2018,12,28,12,45,930.5,57.5,4.05,12.95,495.5,1024.09,811.36
2018,12,28,13,0,923.0,59.0,4.0,13.1,487.0,1008.59,800.12
2018,12,28,13,15,916.5,58.0,3.95,13.1,470.5,987.25,785.27
2018,12,28,13,30,910.0,57.0,3.9,13.1,454.0,962.75,768.25
2018,12,28,13,45,899.5,55.5,3.85,13.1,431.0,930.8,745.82
2018,12,28,14,0,889.0,54.0,3.8,13.1,408.0,896.21,721.39
2018,12,28,14,15,872.0,52.0,3.5,12.85,378.5,852.75,689.39
2018,12,28,14,30,855.0,50.0,3.2,12.6,349.0,807.53,655.73
2018,12,28,14,45,829.5,48.5,2.9,12.35,314.5,754.69,615.76
2018,12,28,15,0,804.0,47.0,2.6,12.1,280.0,701.38,574.63
2018,12,28,15,15,765.5,44.5,2.6,12.1,241.5,643.7,530.05
2018,12,28,15,30,727.0,42.0,2.6,12.1,203.0,579.58,478.78
2018,12,28,15,45,666.0,38.5,2.0,10.15,163.0,501.3,413.99
2018,12,28,16,0,605.0,35.0,1.4,8.2,123.0,426.86,348.39
2018,12,28,16,15,499.5,29.0,1.45,7.65,86.0,330.14,258.2
2018,12,28,16,30,394.0,23.0,1.5,7.1,49.0,234.54,93.04
2018,12,28,16,45,238.5,15.5,1.5,6.55,27.5,116.05,0.0
2018,12,28,17,0,83.0,8.0,1.5,6.0,6.0,0.0,0.0
2018,12,28,17,15,41.5,4.0,1.55,5.8,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.85,3.9,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,3.7,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,3.3,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,2.9,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,2.35,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.15,1.6,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,7,15,58.5,5.0,1.25,1.85,6.0,0.0,0.0
2018,12,29,7,30,117.0,10.0,1.3,2.6,12.0,57.1,0.0
2018,12,29,7,45,289.0,18.5,1.4,3.4,41.5,177.45,0.0
2018,12,29,8,0,461.0,27.0,1.5,4.2,71.0,299.58,229.07
2018,12,29,8,15,543.5,32.0,1.55,4.75,108.5,378.9,313.32
2018,12,29,8,30,626.0,37.0,1.6,5.3,146.0,464.81,390.06
2018,12,29,8,45,675.0,40.5,1.65,5.9,184.5,532.76,448.79
2018,12,29,9,0,724.0,44.0,1.7,6.5,223.0,603.46,505.51
2018,12,29,9,15,756.0,46.5,1.7,7.15,259.5,662.22,550.3
2018,12,29,9,30,788.0,49.0,1.7,7.8,296.0,713.31,587.62
2018,12,29,9,45,808.0,52.0,1.7,8.45,328.0,762.65,622.39
2018,12,29,10,0,828.0,55.0,1.7,9.1,360.0,810.95,655.36
2018,12,29,10,15,843.5,56.0,1.7,9.55,386.5,850.96,681.99
2018,12,29,10,30,859.0,57.0,1.7,10.0,413.0,889.06,706.82
2018,12,29,10,45,869.5,58.0,1.65,10.45,433.5,920.21,725.73
2018,12,29,11,0,880.0,59.0,1.6,10.9,454.0,948.72,742.57
2018,12,29,11,15,886.0,59.5,1.7,11.3,467.0,969.23,756.08
2018,12,29,11,30,892.0,60.0,1.8,11.7,480.0,986.62,767.58
2018,12,29,11,45,895.0,60.5,1.9,12.05,486.5,997.73,775.02
2018,12,29,12,0,898.0,61.0,2.0,12.4,493.0,1005.46,780.34
2018,12,29,12,15,895.5,61.5,2.1,12.7,491.5,1004.18,779.78
2018,12,29,12,30,893.0,62.0,2.2,13.0,490.0,999.47,777.08
2018,12,29,12,45,885.5,63.0,2.25,13.25,481.0,987.06,768.75
2018,12,29,13,0,878.0,64.0,2.3,13.5,472.0,971.41,758.36
2018,12,29,13,15,870.0,63.5,2.25,13.55,456.5,950.08,743.58
2018,12,29,13,30,862.0,63.0,2.2,13.6,441.0,925.82,726.86
2018,12,29,13,45,848.5,62.5,2.15,13.65,418.5,893.63,704.56
2018,12,29,14,0,835.0,62.0,2.1,13.7,396.0,869.18,687.72
2018,12,29,14,15,784.0,65.5,1.85,13.5,361.0,804.1,640.1
2018,12,29,14,30,733.0,69.0,1.6,13.3,326.0,738.81,592.01
2018,12,29,14,45,563.0,82.0,1.35,13.1,268.0,595.01,484.17
2018,12,29,15,0,393.0,95.0,1.1,12.9,210.0,448.43,369.54
2018,12,29,15,15,377.0,81.5,1.1,12.9,179.5,403.36,334.18
2018,12,29,15,30,361.0,68.0,1.1,12.9,149.0,358.67,297.03
2018,12,29,15,45,443.5,53.5,0.9,11.95,133.0,381.8,313.4
2018,12,29,16,0,526.0,39.0,0.7,11.0,117.0,391.41,315.22
2018,12,29,16,15,414.5,32.0,0.65,10.9,81.0,295.0,227.48
2018,12,29,16,30,303.0,25.0,0.6,10.8,45.0,200.25,87.83
2018,12,29,16,45,187.0,16.5,0.55,10.7,25.5,94.68,0.0
2018,12,29,17,0,71.0,8.0,0.5,10.6,6.0,0.0,0.0
2018,12,29,17,15,35.5,4.0,0.5,10.45,3.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.4,7.55,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.15,7.45,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.0,7.4,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.15,7.1,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.3,6.8,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.5,6.45,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,30,7,15,21.0,4.0,2.0,5.05,4.5,0.0,0.0
2018,12,30,7,30,42.0,8.0,2.1,5.1,9.0,23.89,0.0
2018,12,30,7,45,133.5,21.0,2.15,5.15,32.0,105.08,0.0
2018,12,30,8,0,225.0,34.0,2.2,5.2,55.0,189.12,143.55
2018,12,30,8,15,319.0,43.0,2.05,5.45,89.5,265.7,220.65
2018,12,30,8,30,413.0,52.0,1.9,5.7,124.0,352.52,298.24
2018,12,30,8,45,534.0,53.5,1.75,5.95,170.5,457.63,388.39
2018,12,30,9,0,655.0,55.0,1.6,6.2,217.0,565.77,476.54
2018,12,30,9,15,703.0,57.0,1.45,6.55,255.5,634.09,528.29
2018,12,30,9,30,751.0,59.0,1.3,6.9,294.0,703.96,579.06
2018,12,30,9,45,782.0,59.5,1.15,7.3,327.0,758.88,616.26
2018,12,30,10,0,813.0,60.0,1.0,7.7,360.0,813.3,651.51
2018,12,30,10,15,804.5,66.5,0.9,8.0,381.5,839.34,666.22
2018,12,30,10,30,796.0,73.0,0.8,8.3,403.0,862.01,678.47
2018,12,30,10,45,733.0,89.5,0.7,8.6,405.0,848.37,665.24
2018,12,30,11,0,670.0,106.0,0.6,8.9,407.0,823.27,644.69
2018,12,30,11,15,757.5,90.5,0.8,9.35,440.0,894.29,696.42
2018,12,30,11,30,845.0,75.0,1.0,9.8,473.0,972.0,750.52
2018,12,30,11,45,873.5,69.5,1.25,10.3,486.0,988.48,763.5
2018,12,30,12,0,902.0,64.0,1.5,10.8,499.0,1013.74,783.15
2018,12,30,12,15,901.0,64.5,1.65,11.3,498.0,1014.1,784.02
2018,12,30,12,30,900.0,65.0,1.8,11.8,497.0,1010.99,782.89
2018,12,30,12,45,894.0,64.5,1.95,12.3,487.5,998.02,775.05
2018,12,30,13,0,888.0,64.0,2.1,12.8,478.0,981.77,764.98
2018,12,30,13,15,880.0,64.0,2.05,13.1,462.5,961.09,750.0
2018,12,30,13,30,872.0,64.0,2.0,13.4,447.0,937.42,733.09
2018,12,30,13,45,858.0,63.5,1.95,13.7,424.5,904.62,709.82
2018,12,30,14,0,844.0,63.0,1.9,14.0,402.0,879.54,692.03
2018,12,30,14,15,825.0,61.5,1.7,13.9,373.0,835.87,660.18
2018,12,30,14,30,806.0,60.0,1.5,13.8,344.0,790.57,626.97
2018,12,30,14,45,777.0,57.5,1.3,13.75,309.5,734.45,585.27
2018,12,30,15,0,748.0,55.0,1.1,13.7,275.0,678.04,542.63
2018,12,30,15,15,655.0,57.0,1.1,13.7,230.5,585.2,473.53
2018,12,30,15,30,562.0,59.0,1.1,13.7,186.0,493.37,402.04
2018,12,30,15,45,427.5,54.0,1.05,12.15,139.5,372.72,305.68
2018,12,30,16,0,293.0,49.0,1.0,10.6,93.0,261.6,213.33
2018,12,30,16,15,259.5,37.5,1.05,10.05,67.5,215.5,168.82
2018,12,30,16,30,226.0,26.0,1.1,9.5,42.0,164.45,80.36
2018,12,30,16,45,143.5,16.5,1.15,8.95,24.0,75.88,0.0
2018,12,30,17,0,61.0,7.0,1.2,8.4,6.0,0.0,0.0
2018,12,30,17,15,30.5,3.5,1.25,8.2,3.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.65,5.35,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.6,4.65,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.55,4.15,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.5,3.85,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.55,3.65,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.05,3.65,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.3,3.7,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.55,3.75,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.8,3.8,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.95,3.8,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.1,3.8,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.25,3.75,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.4,3.7,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.55,3.75,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.7,3.8,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.8,3.8,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.9,3.8,0.0,0.0,0.0
2018,12,31,7,15,69.5,5.5,4.9,4.15,6.5,0.0,0.0
2018,12,31,7,30,139.0,11.0,4.9,4.5,13.0,66.62,0.0
2018,12,31,7,45,290.0,19.0,4.95,4.85,40.5,176.68,0.0
2018,12,31,8,0,441.0,27.0,5.0,5.2,68.0,287.18,220.03
2018,12,31,8,15,537.0,32.5,5.15,5.75,108.0,373.59,312.56
2018,12,31,8,30,633.0,38.0,5.3,6.3,148.0,468.11,399.22
2018,12,31,8,45,712.5,38.0,5.45,6.9,191.0,546.88,469.74
2018,12,31,9,0,792.0,38.0,5.6,7.5,234.0,634.7,543.3
2018,12,31,9,15,822.5,40.5,5.8,8.05,272.0,694.38,592.07
2018,12,31,9,30,853.0,43.0,6.0,8.6,310.0,754.46,639.83
2018,12,31,9,45,872.5,46.0,6.2,9.2,344.0,806.03,679.56
2018,12,31,10,0,892.0,49.0,6.4,9.8,378.0,856.32,717.5
2018,12,31,10,15,906.5,50.0,6.45,10.2,405.5,897.58,747.66
2018,12,31,10,30,921.0,51.0,6.5,10.6,433.0,936.67,775.77
2018,12,31,10,45,930.5,52.0,6.5,11.0,454.5,968.55,797.83
2018,12,31,11,0,940.0,53.0,6.5,11.4,476.0,997.54,817.57
2018,12,31,11,15,945.5,54.0,6.45,11.65,490.0,1019.49,832.11
2018,12,31,11,30,951.0,55.0,6.4,11.9,504.0,1038.07,844.18
2018,12,31,11,45,952.5,55.5,6.35,12.1,510.5,1048.41,850.39
2018,12,31,12,0,954.0,56.0,6.3,12.3,517.0,1055.13,854.09
2018,12,31,12,15,952.0,57.5,6.3,12.45,516.5,1056.08,854.22
2018,12,31,12,30,950.0,59.0,6.3,12.6,516.0,1053.35,851.86
2018,12,31,12,45,943.0,60.0,6.25,12.7,507.0,1041.27,842.6
2018,12,31,13,0,936.0,61.0,6.2,12.8,498.0,1025.71,830.99
2018,12,31,13,15,928.5,60.5,6.15,12.8,482.0,1004.21,815.42
2018,12,31,13,30,921.0,60.0,6.1,12.8,466.0,979.52,797.58
2018,12,31,13,45,908.0,58.5,6.05,12.85,442.0,945.24,772.4
2018,12,31,14,0,895.0,57.0,6.0,12.9,418.0,908.4,745.19
2018,12,31,14,15,879.5,55.5,5.8,12.75,389.5,867.02,714.08
2018,12,31,14,30,864.0,54.0,5.6,12.6,361.0,823.74,681.19
2018,12,31,14,45,839.0,52.0,5.4,12.4,326.0,770.37,640.12
2018,12,31,15,0,814.0,50.0,5.2,12.2,291.0,723.9,603.67
2018,12,31,15,15,749.0,49.5,5.2,12.2,248.0,641.09,537.73
2018,12,31,15,30,684.0,49.0,5.2,12.2,205.0,561.2,472.27
2018,12,31,15,45,371.0,48.0,3.0,11.75,130.5,330.23,275.78
2018,12,31,16,0,58.0,47.0,0.8,11.3,56.0,91.5,71.87
2018,12,31,16,15,42.5,35.5,0.8,11.0,41.0,68.9,51.07
2018,12,31,16,30,27.0,24.0,0.8,10.7,26.0,45.18,20.16
2018,12,31,16,45,19.0,13.5,0.85,10.35,14.5,18.98,0.0
2018,12,31,17,0,11.0,3.0,0.9,10.0,3.0,0.0,0.0
2018,12,31,17,15,5.5,1.5,0.9,9.85,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
